Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,47.94
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,39.75
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,61.32
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,95.6
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,207.9
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,173.5
532460,Fields Park Newport,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,262.4
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.02
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,37.22
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,40.04
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.4
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,159.7
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,169.5
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,134.7
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,53.77
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,54.31
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,51.87
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,75.9
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,229.1
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,231.5
532460,Fields Park Newport,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,221.2
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,40.53
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.03
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.63
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,176.9
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,166.8
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,136.5
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,57.32
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,52.27
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,51.28
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,247.7
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,224.7
532460,Fields Park Newport,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,220.4
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,39.26
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.84
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.94
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,168.6
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,169.1
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,139.1
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,55.75
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,53.01
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,49.2
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,78.4
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,237.9
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,226.5
532460,Fields Park Newport,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,212.7
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,36.51
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,33.51
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,27.03
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,156.0
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,143.8
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,116.8
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,52.91
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,43.6
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,44.43
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,78.2
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,225.0
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,188.3
532460,Fields Park Newport,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,191.1
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,38.08
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,34.24
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.62
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,150.6
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,144.5
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.52
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,56.78
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,50.44
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,54.16
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,91.5
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,240.3
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,223.9
532460,Fields Park Newport,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,232.2
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,38.3
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.07
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.84
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,165.6
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,148.0
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,145.7
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,55.98
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,50.2
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,53.74
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,86.1
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,238.7
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,220.8
532460,Fields Park Newport,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,230.1
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,38.37
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,26.37
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.12
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,168.3
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,114.2
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,149.3
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,51.56
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,38.91
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,59.69
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,95.6
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,223.1
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,168.8
532460,Fields Park Newport,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,252.7
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.77
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,33.15
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,28.63
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,28.51
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,141.5
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,121.9
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,121.6
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,51.31
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,41.33
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,45.41
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,76.3
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,216.5
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,178.2
532460,Fields Park Newport,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,30.38
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,27.64
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,29.71
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,132.3
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,118.0
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,127.5
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,45.87
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,40.38
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,47.06
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,68.5
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,197.8
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,174.1
532460,Fields Park Newport,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,201.2
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,27.65
