Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,25.68
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.08
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,120.9
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,124.6
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,40.37
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,36.38
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,46.51
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,174.3
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,156.9
532460,Fields Park Newport,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,198.9
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,30.22
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.1
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.44
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,130.7
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,109.6
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,44.57
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,28.73
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,41.67
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,74.3
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,190.5
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
532460,Fields Park Newport,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,178.5
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,28.66
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.24
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,28.41
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,124.8
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,85.1
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,122.8
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.21
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,42.32
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,27.98
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,48.17
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,182.1
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
532460,Fields Park Newport,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,207.6
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.31
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.54
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.48
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,116.1
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,105.6
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,37.92
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,33.13
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,40.29
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,164.6
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,147.1
532460,Fields Park Newport,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,172.7
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.97
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.53
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,22.49
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.66
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,98.6
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,99.2
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,33.76
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,33.65
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,34.64
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,148.2
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
532460,Fields Park Newport,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,150.9
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.77
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.53
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.08
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.78
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,102.0
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,101.7
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,98.9
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,31.78
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,36.93
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,35.45
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,164.0
532460,Fields Park Newport,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.81
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.63
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.69
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.96
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,99.6
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,99.5
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,34.12
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,30.98
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,34.83
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,150.0
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,136.5
532460,Fields Park Newport,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,150.2
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.7
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,26.41
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.36
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,97.2
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,112.9
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,30.77
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,34.55
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,33.91
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,149.6
532460,Fields Park Newport,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.64
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.66
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,20.54
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.44
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.22
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,94.3
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,90.3
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,80.7
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,28.99
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,27.21
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,28.4
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,131.1
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
532460,Fields Park Newport,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.57
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.68
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.47
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.03
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,95.2
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,75.0
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,88.7
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
