Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,30.37
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,23.19
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,32.4
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,107.7
532460,Fields Park Newport,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.69
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.35
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.92
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,20.1
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,75.6
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,88.1
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,33.25
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,24.4
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,31.91
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,59.2
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,147.4
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
532460,Fields Park Newport,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,139.2
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.57
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.96
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.85
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.71
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,104.0
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,82.7
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,93.8
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,34.81
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,27.11
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,34.46
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,58.1
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,120.2
532460,Fields Park Newport,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,148.5
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.4
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,25.13
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.5
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,19.92
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,40.0,N Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,112.2
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,87.4
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,37.6
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,26.43
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,32.07
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,164.9
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
532460,Fields Park Newport,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.6
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.51
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,27.6
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.47
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.61
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,40.0,N Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,122.1
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,86.8
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,41.72
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,25.2
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,30.19
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,70.1
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
532460,Fields Park Newport,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,132.8
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.42
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.28
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,26.01
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.89
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,22.8
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,40.0,N Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,116.7
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,96.0
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,99.5
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,39.45
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,28.28
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,33.67
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,173.9
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
532460,Fields Park Newport,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,146.7
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.4
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.39
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.8
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.98
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,40.0,N Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,107.2
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,100.3
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,105.8
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,34.5
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,29.75
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,37.38
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,155.4
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,133.6
532460,Fields Park Newport,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,165.2
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.67
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.47
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,24.9
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.18
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,40.0,N Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,98.0
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,106.8
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,31.22
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,33.76
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,35.46
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,146.3
532460,Fields Park Newport,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,152.7
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.43
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.46
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.78
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.24
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,101.1
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,101.8
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,96.3
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,32.3
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,31.36
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,33.73
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,142.8
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
532460,Fields Park Newport,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.09
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.19
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.91
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,28.14
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,101.2
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,120.8
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
