Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,31.99
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,30.13
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,39.85
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
532460,Fields Park Newport,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,171.1
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.63
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.72
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.88
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,22.56
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,29.28
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,96.8
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,98.6
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,125.9
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,29.51
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,28.97
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,40.2
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
532460,Fields Park Newport,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,173.2
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.39
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.82
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.13
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.42
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,100.5
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,97.1
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,31.36
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,28.62
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,48.27
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,83.7
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,142.3
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,128.8
532460,Fields Park Newport,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,205.8
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.93
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.34
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.04
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.13
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,102.2
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,100.0
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,153.8
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,32.21
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,29.94
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,48.18
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,80.7
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
532460,Fields Park Newport,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,205.5
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.44
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.96
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.44
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.03
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,103.4
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,100.7
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,145.1
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,33.13
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,31.31
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,47.44
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,74.8
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
532460,Fields Park Newport,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,203.2
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.58
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,23.51
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.88
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.37
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,105.8
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,133.2
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,34.61
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,32.58
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,43.26
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,151.9
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
532460,Fields Park Newport,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,184.0
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.02
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.45
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-4.46
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,21.21
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.36
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.07
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,98.6
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,97.5
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,129.4
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,29.82
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,29.36
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,40.59
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,64.7
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,136.9
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,130.6
532460,Fields Park Newport,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,175.5
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.25
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.36
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.55
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.29
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.72
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,95.5
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,131.2
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,28.56
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,29.85
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,42.55
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,73.5
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,133.1
532460,Fields Park Newport,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,182.2
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.74
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.66
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.92
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.22
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,99.6
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,100.4
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,158.3
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,30.31
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,29.74
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,48.88
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,87.1
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
532460,Fields Park Newport,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,208.7
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.03
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.41
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.85
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.79
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,105.9
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,103.0
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,152.8
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,32.37
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,32.06
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,50.9
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,144.7
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
532460,Fields Park Newport,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,217.0
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.63
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.7
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.6
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,24.12
