Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.53
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,126.0
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,34.29
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,32.15
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,42.35
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
532460,Fields Park Newport,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,180.6
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.97
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.93
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,24.08
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.28
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.88
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,107.1
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,97.2
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,148.2
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,34.88
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,29.16
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,53.63
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,97.7
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,152.5
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
532460,Fields Park Newport,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,227.9
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.34
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.06
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.48
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.83
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,107.2
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,101.7
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,159.7
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,34.9
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,30.46
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,58.74
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,153.5
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
532460,Fields Park Newport,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,247.8
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.97
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,23.32
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.68
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,37.02
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,104.5
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,106.5
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,32.84
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,32.29
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,56.93
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,98.4
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,145.1
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
532460,Fields Park Newport,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,241.2
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,24.5
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.78
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.32
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,109.0
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,114.3
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,158.5
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,35.76
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,35.37
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,57.74
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,89.9
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,156.5
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,152.2
532460,Fields Park Newport,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,244.9
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.26
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,26.07
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.88
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.07
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,116.4
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,103.4
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,154.0
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,38.58
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,32.35
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,55.88
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,86.2
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,141.3
532460,Fields Park Newport,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,238.2
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.52
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,26.02
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.27
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.25
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,115.9
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,108.3
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,38.84
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,33.29
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,59.57
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,93.9
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,169.8
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
532460,Fields Park Newport,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,252.7
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.86
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,25.81
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,23.31
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.63
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,115.1
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,101.8
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,152.6
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,38.34
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,30.28
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,55.38
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,168.5
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
532460,Fields Park Newport,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,236.6
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.52
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,27.01
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.43
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.66
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,120.8
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,102.4
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,161.1
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.77
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,39.86
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,30.71
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,58.83
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,100.4
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,175.6
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,136.7
532460,Fields Park Newport,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,251.3
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.35
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,39.41
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.85
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,39.13
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,169.4
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,164.9
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
