Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.62
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.7
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,53.54
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,28.37
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,70.03
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,119.6
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,228.4
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
532460,Fields Park Newport,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,294.5
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.2
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,45.12
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.69
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.58
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,75.1
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,191.1
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,85.0
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,170.3
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.43
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,97.7
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,60.02
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,29.59
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,72.64
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,124.7
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,253.1
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,127.9
532460,Fields Park Newport,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,303.8
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.5
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,39.42
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.47
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.99
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,67.8
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,168.2
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,84.7
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,172.0
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.85
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,91.3
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,53.01
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,29.63
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,72.58
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,125.4
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,224.6
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
532460,Fields Park Newport,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,304.0
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.52
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,39.28
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.83
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.9
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,167.3
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.0
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,167.7
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.48
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.9
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,51.59
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,27.63
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,69.94
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,130.8
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,218.5
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,120.9
532460,Fields Park Newport,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,292.8
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.93
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,39.4
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.34
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,44.13
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,40.0,N Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,167.6
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,83.8
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,184.2
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.29
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.8
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,53.7
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,28.03
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,76.39
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,135.9
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,226.6
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
532460,Fields Park Newport,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,318.5
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.46
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,42.35
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.7
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,46.12
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,40.0,N Current (RMS),A,78.4
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,179.5
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,89.3
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,193.0
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.53
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,57.71
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,30.17
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,77.7
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,140.0
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,243.0
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,130.8
532460,Fields Park Newport,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,324.4
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.69
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,44.43
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.3
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.62
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,40.0,N Current (RMS),A,75.6
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,188.8
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,100.0
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,191.4
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.64
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.6
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,57.39
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,33.99
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,77.44
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,135.9
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,242.8
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,146.4
532460,Fields Park Newport,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,324.6
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.49
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,55.15
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,25.98
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,48.56
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (RMS),A,84.8
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,231.5
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,110.2
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,203.7
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.46
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.84
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,95.7
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,73.83
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,39.13
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,81.21
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,134.1
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,309.0
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,166.1
532460,Fields Park Newport,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,340.4
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.25
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,52.0
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.51
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,50.31
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (RMS),A,88.9
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,219.9
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,211.9
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.1
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,93.2
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,69.74
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,35.96
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,82.3
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,144.7
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,293.7
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,155.0
532460,Fields Park Newport,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,346.5
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.6
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,51.76
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,25.69
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.05
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (RMS),A,78.2
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,219.0
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,173.3
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.61
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
