Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,68.59
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,38.66
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,65.46
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,107.2
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,289.1
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,166.1
532460,Fields Park Newport,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,276.4
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.43
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,52.8
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,24.95
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.08
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (RMS),A,85.6
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,221.7
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,106.7
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,180.7
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,71.0
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,38.23
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,67.64
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,117.8
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,297.0
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
532460,Fields Park Newport,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,283.4
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,54.34
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.07
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.22
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,88.0
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,228.3
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,115.2
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.92
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,72.64
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,40.25
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,60.11
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,113.4
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,304.5
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,171.6
532460,Fields Park Newport,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,253.4
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.89
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,53.95
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,32.16
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,29.89
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,89.1
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,228.2
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,137.5
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,128.5
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.34
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.53
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,70.8
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,50.59
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,47.31
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,102.1
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,298.8
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,216.6
532460,Fields Park Newport,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,202.5
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.8
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,53.45
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.29
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.15
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,225.9
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,145.8
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,157.5
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.66
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,69.05
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,52.44
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,58.56
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,90.4
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,291.4
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,223.4
532460,Fields Park Newport,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,248.4
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.81
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,56.7
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,29.57
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,43.86
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,88.7
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,241.0
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,127.2
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,186.9
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.7
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.25
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,73.28
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,45.09
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,72.98
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,121.9
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,311.2
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,194.5
532460,Fields Park Newport,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,310.8
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.49
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,59.08
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,32.57
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,44.36
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,251.3
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,139.8
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,188.7
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,17.12
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,73.2
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,78.41
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,50.31
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,74.95
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,117.1
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,332.6
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,215.9
532460,Fields Park Newport,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,318.3
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.49
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,61.79
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,34.91
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,36.2
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,99.3
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,261.7
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,149.3
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.05
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,81.58
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,53.57
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,58.68
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,113.8
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,344.8
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,229.7
532460,Fields Park Newport,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,251.5
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.08
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,63.61
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.59
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.39
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,104.8
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,270.3
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,148.5
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,162.5
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.53
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.88
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.95
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,85.6
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,53.19
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,60.22
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,129.3
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,363.1
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,229.0
532460,Fields Park Newport,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,262.2
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.15
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,65.15
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.74
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.46
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,276.8
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,170.2
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.74
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.27
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.49
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.8
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,89.39
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,58.0
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,60.87
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,123.8
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,379.1
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,249.4
532460,Fields Park Newport,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,261.0
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.81
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.79
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,62.01
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,42.97
