Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.4
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,88.6
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,264.3
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,183.7
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,164.6
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.4
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.93
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,81.42
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,61.99
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,59.9
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,346.6
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,266.0
532460,Fields Park Newport,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,256.8
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.68
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,65.38
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,45.71
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,43.13
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,84.2
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,278.1
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,195.2
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,184.4
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.6
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.78
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,87.85
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,64.73
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,67.35
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,103.3
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,373.3
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,277.5
532460,Fields Park Newport,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,288.7
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,74.05
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,45.69
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.62
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,100.7
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,314.3
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,195.7
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,186.7
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.32
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.0
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.94
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,70.9
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.9
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,102.11
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,65.29
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,68.5
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,127.1
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,432.7
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,281.0
532460,Fields Park Newport,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,293.7
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,75.12
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,47.87
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.12
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,106.6
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,317.1
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,203.3
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,183.9
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.66
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.6
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,33.7
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,104.33
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,67.27
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,70.26
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,129.5
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,439.9
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,287.3
532460,Fields Park Newport,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,300.1
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,72.31
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,56.24
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.5
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,110.6
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,304.5
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,238.2
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,168.0
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.26
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.17
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.51
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,97.25
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,77.63
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,61.83
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,125.9
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,409.5
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,329.8
532460,Fields Park Newport,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,263.2
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,82.59
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,52.19
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.78
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,123.8
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,347.6
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,221.0
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,177.9
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.16
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.19
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.38
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,70.7
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,113.61
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,74.59
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,67.32
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,148.1
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,478.0
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,317.0
532460,Fields Park Newport,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,287.1
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,76.34
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,56.84
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.08
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,116.4
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,322.0
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,239.8
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.25
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.57
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.48
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,103.34
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,82.4
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,64.5
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,133.4
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,436.3
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,348.4
532460,Fields Park Newport,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,275.0
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,68.59
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,64.4
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,43.11
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,106.4
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,288.7
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,271.9
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,183.3
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.84
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.23
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.34
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.49
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.31
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,93.5
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,91.58
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,68.28
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,125.9
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,393.8
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,388.1
532460,Fields Park Newport,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,291.4
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,63.57
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,64.8
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.02
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,267.7
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,272.9
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,174.6
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.62
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.91
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.51
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.86
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,89.51
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,94.23
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,66.11
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,134.1
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,376.3
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,397.9
532460,Fields Park Newport,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,281.6
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,56.22
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,58.82
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.62
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,87.6
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,238.1
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,248.1
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,185.7
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.84
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.75
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.96
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,66.7
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.4
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
