Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.45
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,81.95
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,87.82
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,69.73
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,113.1
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,346.6
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,371.6
532460,Fields Park Newport,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,298.1
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.74
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,53.46
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.67
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,223.7
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,225.0
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,168.7
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.29
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.41
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,70.1
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,76.36
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,78.92
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,63.67
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,104.8
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,323.2
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,332.8
532460,Fields Park Newport,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,270.9
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,70.7
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,57.12
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.78
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,297.2
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,239.9
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,185.4
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.17
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,18.87
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.17
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,81.5
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,63.0
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.21
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.86
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.9
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,103.85
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,86.6
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,72.99
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,121.5
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,435.0
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,364.7
532460,Fields Park Newport,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,310.3
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,54.61
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,53.39
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.55
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,84.2
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,231.0
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,224.0
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,167.3
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.0
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.47
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,74.78
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,75.88
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,62.95
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,316.5
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,319.6
532460,Fields Park Newport,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,266.8
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.12
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,58.78
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.79
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,92.7
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,223.5
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,246.4
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,168.8
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.38
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.87
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.79
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,74.22
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,82.5
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,65.66
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,108.4
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,311.8
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,346.9
532460,Fields Park Newport,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,279.2
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,48.1
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,65.03
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.31
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,98.4
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,203.2
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,272.4
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,183.3
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.12
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,17.13
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.32
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,73.7
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,68.45
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,92.97
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,69.85
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,123.0
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,288.4
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,390.5
532460,Fields Park Newport,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,295.6
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,54.53
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,67.45
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,53.63
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,93.7
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,230.0
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,283.4
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,227.7
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.11
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.81
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.21
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.1
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,80.14
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,92.62
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,86.45
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,115.8
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,337.0
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,390.7
532460,Fields Park Newport,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,367.9
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,57.84
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,61.38
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,57.92
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,73.6
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,243.2
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,257.5
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,244.5
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.62
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.59
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.25
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.3
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,67.5
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.09
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,82.27
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,84.03
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,95.07
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,346.2
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,353.9
532460,Fields Park Newport,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,401.5
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,51.94
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,56.57
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.42
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,84.4
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,219.6
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,238.0
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,176.6
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.33
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.46
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,74.74
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,80.02
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,66.42
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,105.8
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,316.0
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,337.4
532460,Fields Park Newport,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,283.3
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,63.5
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,56.1
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,44.74
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,81.7
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,267.5
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,235.4
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,188.6
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.31
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.84
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.01
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.46
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
