Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,90.71
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,77.99
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,72.73
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,102.8
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,381.5
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,328.4
532460,Fields Park Newport,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,306.8
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,59.62
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,54.79
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.62
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,84.7
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,250.3
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,230.5
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,172.0
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.98
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.84
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.44
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,82.28
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,77.78
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,68.79
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,95.7
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,345.2
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,328.5
532460,Fields Park Newport,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,291.0
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,67.56
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,48.8
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,43.76
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,282.7
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,205.9
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,185.2
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.14
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.78
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,95.73
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,68.86
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,72.96
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,117.7
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,400.4
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,291.7
532460,Fields Park Newport,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,308.2
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,56.83
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,49.88
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,46.57
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,238.9
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,208.6
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,195.4
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.74
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.67
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.2
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.86
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,79.81
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,70.68
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,73.25
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,334.6
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,296.9
532460,Fields Park Newport,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,308.0
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.91
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,48.06
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.69
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,66.8
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,218.8
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,201.3
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,192.0
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.4
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.89
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.33
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.64
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.7
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,71.51
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,68.65
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,72.87
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,94.8
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,300.6
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,288.8
532460,Fields Park Newport,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,306.4
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,64.03
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,54.33
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,46.47
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,81.5
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,267.7
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,228.3
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,195.7
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.78
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.97
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.89
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,85.33
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,76.68
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,70.87
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,99.6
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,356.7
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,323.4
532460,Fields Park Newport,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,298.7
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,61.99
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,59.95
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.0
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,90.0
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,259.2
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,251.7
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,178.8
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.28
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,15.84
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.52
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,69.1
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.49
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,82.48
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,88.18
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,67.82
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,110.4
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,345.4
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,371.3
532460,Fields Park Newport,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,289.1
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,59.71
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,53.82
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.5
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,87.9
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,250.1
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,225.6
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,163.1
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.01
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.05
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,79.72
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,78.89
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,62.98
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,100.9
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,334.0
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,331.7
532460,Fields Park Newport,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,266.3
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,57.59
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,50.47
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.34
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,91.6
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,241.2
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,212.1
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,150.9
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.14
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.83
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.76
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,81.53
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,76.56
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,59.18
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,111.3
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,341.1
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,322.3
532460,Fields Park Newport,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,252.4
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.97
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,48.89
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.04
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,75.8
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,202.5
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,204.8
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,162.6
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.81
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,67.58
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,75.96
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,60.11
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,284.4
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,318.3
532460,Fields Park Newport,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,256.4
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.39
