Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,37.66
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,32.87
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,81.5
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,220.4
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,159.7
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,140.8
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.38
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.58
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,77.16
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,58.09
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,54.6
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,323.2
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,246.6
532460,Fields Park Newport,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,233.6
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,54.46
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,36.46
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.31
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,80.4
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,228.9
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,155.0
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,150.3
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.58
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.2
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.27
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,81.09
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,57.36
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,57.5
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,107.7
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,340.4
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,244.2
532460,Fields Park Newport,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,244.2
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,59.56
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,37.25
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.49
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,96.9
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,249.4
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,136.5
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.86
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.28
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,84.91
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,56.46
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,52.59
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,119.4
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,355.0
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,240.6
532460,Fields Park Newport,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,227.1
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,60.37
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.51
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,28.63
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,112.4
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,253.3
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,146.9
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,123.4
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.41
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.63
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,87.65
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,51.17
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,47.55
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,147.4
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,366.9
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,218.5
532460,Fields Park Newport,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,205.2
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.22
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.4
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.26
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,183.5
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,142.1
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.59
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,60.18
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,59.94
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,55.51
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,85.4
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,254.7
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,254.2
532460,Fields Park Newport,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,237.5
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,45.28
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,35.37
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,32.65
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,150.4
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,139.3
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.26
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,62.82
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,53.63
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,55.65
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,264.9
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,228.7
532460,Fields Park Newport,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,236.5
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,38.94
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.47
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.1
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,165.9
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,154.5
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,128.9
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.3
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,56.85
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,56.4
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,52.04
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,80.6
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,241.1
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,239.5
532460,Fields Park Newport,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,222.2
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,36.69
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,35.55
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.32
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,156.1
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,151.2
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,129.4
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.35
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.22
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,54.09
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,54.1
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,50.73
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,79.9
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,229.1
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,230.9
532460,Fields Park Newport,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,215.9
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,39.36
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,28.01
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,30.11
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,167.5
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,120.8
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,130.4
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.81
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.27
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,56.93
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,42.36
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,51.95
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,92.4
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,241.5
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,183.1
532460,Fields Park Newport,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,224.4
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,35.99
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,30.86
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,30.28
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,57.1
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,153.9
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,132.1
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,130.0
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
