Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,51.43
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,44.64
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,53.03
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,84.0
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,219.2
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,192.6
532460,Fields Park Newport,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,226.8
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,42.28
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,28.28
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.63
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,179.4
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,121.7
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,143.6
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.97
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,63.31
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,42.79
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,58.12
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,91.2
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,267.1
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,185.3
532460,Fields Park Newport,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,247.5
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,39.78
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,29.33
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,27.67
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,63.0
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,168.8
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,126.1
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,119.0
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.35
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,56.53
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,43.42
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,46.17
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,82.3
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,239.2
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,187.7
532460,Fields Park Newport,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,198.0
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,39.65
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.53
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.3
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,168.4
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,147.3
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,125.7
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.49
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.11
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,57.44
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,50.72
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,48.66
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,82.8
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,243.4
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,217.5
532460,Fields Park Newport,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,208.4
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,38.57
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,31.51
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.94
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,64.7
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,164.3
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,135.4
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,112.8
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.13
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.37
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,55.32
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,49.3
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,43.15
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,84.3
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,235.1
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,212.3
532460,Fields Park Newport,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,186.8
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,43.69
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.11
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,27.02
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,74.2
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,185.5
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,145.8
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,117.3
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.31
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.48
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.72
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,64.44
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,51.61
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,45.52
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,96.6
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,272.6
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,221.9
532460,Fields Park Newport,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,197.2
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,39.19
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.19
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,27.19
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,167.7
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,159.1
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,118.0
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.75
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.29
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,58.53
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,53.87
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,44.67
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,85.8
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,249.5
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,232.0
532460,Fields Park Newport,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,193.2
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.33
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.89
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.71
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,73.0
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,200.6
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,170.5
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,135.9
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.22
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.28
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,65.32
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,59.13
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,52.15
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,89.8
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,276.7
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,254.9
532460,Fields Park Newport,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,223.5
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,52.04
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,32.64
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,32.66
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,219.7
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,139.7
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,139.9
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.26
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.36
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.87
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,69.3
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,48.74
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,53.53
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,97.1
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,293.0
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,209.8
532460,Fields Park Newport,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,229.2
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.9
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.67
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.67
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,187.0
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,148.5
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,164.9
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.48
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.13
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
