Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,63.74
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,51.82
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,62.54
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,90.1
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,270.3
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,223.3
532460,Fields Park Newport,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,266.0
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,48.88
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.31
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,34.04
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,76.4
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,207.8
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,163.1
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,146.6
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.8
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.71
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.35
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,68.8
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,56.37
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,56.13
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,90.1
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,291.1
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,241.6
532460,Fields Park Newport,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,242.1
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,43.56
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,32.16
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,27.08
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,75.0
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,186.5
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,138.1
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,117.1
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.23
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.23
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,62.23
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,49.07
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,44.11
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,93.2
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,264.4
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,210.8
532460,Fields Park Newport,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,191.0
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,42.52
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.95
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,30.12
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,69.2
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,181.3
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,149.0
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,129.9
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,61.64
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,49.56
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,49.99
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,87.2
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,262.0
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,212.0
532460,Fields Park Newport,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,215.6
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,42.46
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,32.05
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,28.15
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,180.8
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,137.0
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,121.5
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.37
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.15
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,61.55
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,47.52
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,47.61
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,89.0
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,261.1
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,203.9
532460,Fields Park Newport,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,204.9
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,43.53
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,33.78
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.03
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,67.2
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,186.8
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,144.7
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,147.6
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.54
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.86
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,63.94
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,51.47
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,58.06
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,90.2
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,272.2
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,222.0
532460,Fields Park Newport,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,251.1
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.11
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,35.51
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,32.66
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,82.0
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,218.4
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,151.5
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,140.3
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.45
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.18
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,70.54
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,54.81
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,55.8
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,101.0
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,300.4
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,234.0
532460,Fields Park Newport,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,239.6
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,41.6
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.5
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.68
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,177.5
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,142.7
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,143.6
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.79
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,56.73
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,51.13
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,56.61
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,73.0
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,241.4
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,218.2
532460,Fields Park Newport,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,241.1
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,39.09
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,38.0
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.04
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,166.9
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,161.3
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,158.3
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.77
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,56.65
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,58.39
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,62.67
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,240.7
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,248.2
532460,Fields Park Newport,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,267.3
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,40.66
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.27
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.68
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,63.2
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,174.8
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,168.0
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,153.0
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.05
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.74
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.8
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.7
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,59.45
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,58.92
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,60.26
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,85.4
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,254.8
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,252.3
532460,Fields Park Newport,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,259.1
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.43
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,42.75
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.11
