Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.65
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,182.9
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,166.7
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,165.0
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.62
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.5
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,65.12
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,57.11
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,63.89
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,77.3
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,276.7
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,243.9
532460,Fields Park Newport,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,272.9
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.98
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,43.25
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,29.16
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.77
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,187.3
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,126.4
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,145.4
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.83
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.89
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,60.86
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,45.61
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,56.37
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,81.3
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,262.6
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,198.3
532460,Fields Park Newport,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,242.8
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,40.71
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,31.44
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.01
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,176.3
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,135.1
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,158.8
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,58.44
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,47.33
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,62.3
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,87.4
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,251.3
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,204.3
532460,Fields Park Newport,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,267.6
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.77
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,30.77
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.26
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,196.6
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,132.5
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,139.3
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.1
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.73
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,68.37
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,47.21
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,51.62
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,99.2
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,293.1
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,204.2
532460,Fields Park Newport,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,223.7
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.74
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,35.84
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.36
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,72.8
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,200.6
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,153.5
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,143.9
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.02
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.08
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,70.55
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,55.12
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,55.13
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,99.1
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,302.2
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,237.1
532460,Fields Park Newport,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,237.7
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,38.13
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,32.95
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.9
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,165.5
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,143.3
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,179.8
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.05
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.3
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.2
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,56.06
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,48.93
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,68.15
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,98.0
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,241.8
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,212.9
532460,Fields Park Newport,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,292.5
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,39.93
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,28.95
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,44.12
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,64.6
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,172.1
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,125.5
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,189.1
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.45
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.31
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,55.6
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,42.78
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,72.47
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,112.8
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,238.9
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,186.7
532460,Fields Park Newport,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,310.5
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,48.43
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,29.22
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,36.49
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,207.0
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,126.7
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,157.3
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.32
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.6
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.97
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,71.33
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,42.21
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,59.96
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,114.2
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,303.7
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,184.4
532460,Fields Park Newport,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,258.9
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,42.21
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,34.78
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.34
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,57.3
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,180.4
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,149.5
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,151.8
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.07
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,61.84
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,47.75
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,54.31
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,86.5
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,263.5
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,207.2
532460,Fields Park Newport,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,233.7
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,41.21
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.15
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.89
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,143.1
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,138.0
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.62
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.62
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
