Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,59.33
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,47.75
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,53.6
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,83.6
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,253.4
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,207.6
532460,Fields Park Newport,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,231.4
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,40.02
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,30.36
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.61
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,63.0
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,131.1
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,140.4
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.8
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,58.01
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,45.55
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,53.47
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,87.7
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,251.5
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,198.2
532460,Fields Park Newport,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,230.2
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.21
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,30.14
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.88
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,67.3
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,184.7
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,130.1
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,141.2
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.4
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,63.77
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,42.4
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,51.74
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,95.8
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,270.8
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,185.1
532460,Fields Park Newport,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,222.3
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.24
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,32.98
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.4
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,76.5
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,201.4
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,141.5
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,140.3
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.84
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.97
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.96
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,69.9
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,48.11
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,53.01
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,103.3
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,296.6
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,207.8
532460,Fields Park Newport,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,228.4
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,45.74
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,32.94
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.1
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,66.5
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,194.3
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,141.0
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,146.1
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.79
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.65
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.92
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.61
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,66.02
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,49.23
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,55.42
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,279.5
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,211.9
532460,Fields Park Newport,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,237.0
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,47.86
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.55
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.51
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,65.7
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,203.4
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,151.5
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.23
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.26
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.9
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.66
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,70.95
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,54.32
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,59.71
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,86.3
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,300.2
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,234.7
532460,Fields Park Newport,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,254.4
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,51.09
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.12
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.57
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,80.2
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,218.4
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,141.9
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,151.8
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.51
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,71.34
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,48.16
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,55.97
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,104.8
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,304.1
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,207.4
532460,Fields Park Newport,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,239.0
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,41.57
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.24
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.16
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,178.8
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,142.8
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,167.2
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.94
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.9
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,59.48
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,49.61
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,58.8
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,89.8
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,254.5
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,213.8
532460,Fields Park Newport,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,251.2
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,34.34
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.51
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.18
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,57.1
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,149.3
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,156.1
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,150.6
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.31
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.66
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,50.12
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,51.15
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,52.96
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,81.3
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,216.2
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,219.9
532460,Fields Park Newport,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,227.4
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,40.0
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.14
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.52
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,57.1
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,173.3
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,167.5
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,164.9
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.36
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.46
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.86
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
