Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,61.87
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,58.41
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,57.88
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,84.6
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,266.7
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,251.3
532460,Fields Park Newport,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,248.6
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,45.74
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,36.94
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.2
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,195.8
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,158.0
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,147.2
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.09
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.78
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,69.54
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,56.93
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,52.24
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,93.2
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,296.3
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,244.4
532460,Fields Park Newport,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,225.0
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.79
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,40.52
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.11
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,66.7
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,222.5
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,172.8
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,194.9
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.95
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.12
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.1
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,76.41
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,62.64
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,67.77
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,95.4
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,328.5
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,267.7
532460,Fields Park Newport,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,293.0
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,44.18
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.41
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.45
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,189.6
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,172.8
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,181.4
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.34
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,63.31
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,62.44
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,65.5
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,84.6
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,270.2
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,268.0
532460,Fields Park Newport,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,280.3
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,41.02
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.16
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.96
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,177.8
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,168.5
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.77
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.5
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,55.87
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,62.88
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,61.48
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,92.6
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,241.6
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,271.1
532460,Fields Park Newport,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,263.3
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,49.49
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,42.63
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.34
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,211.2
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,181.1
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,151.4
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.75
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.67
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.9
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,70.37
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,68.47
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,51.55
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,95.4
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,299.2
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,290.9
532460,Fields Park Newport,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,221.5
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,45.63
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,35.12
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,37.21
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,195.6
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,150.9
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,159.4
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.5
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.02
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,66.41
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,53.42
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,54.35
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,92.9
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,282.7
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,230.2
532460,Fields Park Newport,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,233.4
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.77
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.57
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,36.98
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.95
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,198.5
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,157.7
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,154.9
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.24
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.71
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,66.32
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,53.7
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,56.54
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,90.9
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,281.2
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,229.6
532460,Fields Park Newport,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,244.8
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.29
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.88
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.37
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.44
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,73.8
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,198.6
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,162.9
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,130.6
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.14
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,69.02
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,54.55
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,46.55
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,100.2
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,291.1
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,231.8
532460,Fields Park Newport,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,200.0
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.14
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,44.24
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.78
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,28.88
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,189.0
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,169.9
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,124.2
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.61
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.44
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,64.69
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,61.72
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,45.18
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,101.1
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,273.8
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,264.3
532460,Fields Park Newport,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,194.1
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,53.91
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.5
