Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,27.19
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,97.5
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,228.9
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,143.5
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,118.4
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,71.49
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,49.8
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,43.22
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,115.5
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,302.6
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,214.8
532460,Fields Park Newport,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,187.9
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,42.54
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.32
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.87
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,69.9
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,182.4
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,145.7
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,148.1
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.46
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,61.5
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,51.28
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,55.0
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,95.6
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,262.0
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,218.8
532460,Fields Park Newport,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,238.8
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,37.68
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,34.09
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,45.86
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,162.5
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,145.5
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,194.2
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.97
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,67.7
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,30.1
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,58.08
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,49.89
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,79.27
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,116.2
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,248.5
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,214.1
532460,Fields Park Newport,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,335.1
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,40.09
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.2
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.04
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,175.1
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,135.2
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.34
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.77
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.37
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.12
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,65.02
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,63.66
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,51.24
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,87.2
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,275.2
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,277.5
532460,Fields Park Newport,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,223.9
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,34.96
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.65
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.05
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,164.9
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,179.8
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.44
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.22
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,66.8
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,30.2
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,54.76
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,60.47
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,60.43
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,235.2
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,260.1
532460,Fields Park Newport,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,257.9
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.85
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.35
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.61
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,178.1
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,142.7
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,139.7
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.41
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.94
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.42
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,57.95
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,53.57
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,53.5
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,251.8
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,230.6
532460,Fields Park Newport,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,229.3
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.44
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,31.49
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,28.91
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,28.64
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,142.1
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,125.7
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,123.0
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.78
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.95
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.91
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,30.3
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,47.11
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,44.74
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,45.62
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,68.1
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,209.4
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,197.8
532460,Fields Park Newport,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,196.6
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.15
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,25.4
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,22.41
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,25.6
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,112.6
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,96.5
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,110.2
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,38.7
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,32.56
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,41.13
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,66.4
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,141.3
532460,Fields Park Newport,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,176.6
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.84
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,24.71
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,28.12
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.68
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,110.8
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,120.6
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,102.4
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,30.4
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,35.34
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,36.54
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,38.26
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,155.0
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
532460,Fields Park Newport,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,25.64
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,27.81
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.79
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,114.4
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,120.8
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,103.0
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
