Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,36.85
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,37.12
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,38.71
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,69.6
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,161.3
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,162.2
532460,Fields Park Newport,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,166.4
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.11
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.82
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.31
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,18.35
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,103.9
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.4
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,30.5
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,33.19
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,24.64
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,29.87
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
532460,Fields Park Newport,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,131.4
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.53
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.97
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.31
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.13
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,100.9
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,93.1
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,31.34
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,25.09
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,34.18
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,140.3
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
532460,Fields Park Newport,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,149.9
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.97
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.52
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.09
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.07
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,25.79
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,103.3
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,73.0
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,111.2
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,30.6
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,33.46
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,24.39
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,41.83
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,78.9
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,146.4
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
532460,Fields Park Newport,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,180.0
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.15
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.97
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.4
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,103.7
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,79.9
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,89.1
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,33.6
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,27.04
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,31.61
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,147.2
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
532460,Fields Park Newport,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.82
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.75
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.22
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,106.2
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.8
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,95.6
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,30.7
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,34.31
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,24.71
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,33.99
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
532460,Fields Park Newport,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,146.4
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.15
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,23.77
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.2
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.49
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,79.2
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,92.6
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,34.67
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,26.35
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,33.05
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,149.8
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
532460,Fields Park Newport,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,141.7
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.81
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.28
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.81
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.62
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.2
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,30.8
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,32.35
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,26.13
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,34.7
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
532460,Fields Park Newport,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,150.4
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.17
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.27
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.74
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.52
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.22
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.71
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,101.5
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,76.8
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,100.1
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,31.85
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,25.51
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,36.72
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,67.7
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,140.9
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
532460,Fields Park Newport,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,161.6
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.39
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.39
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.69
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,28.49
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,97.2
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,73.5
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,121.5
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,30.9
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
