Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,30.59
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,24.51
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,47.23
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,136.3
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
532460,Fields Park Newport,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,200.3
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.47
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.17
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.29
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,29.41
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,100.3
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,75.6
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,125.2
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,32.03
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,24.69
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,48.33
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,83.6
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
532460,Fields Park Newport,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,205.0
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.98
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.57
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.81
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.87
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,102.6
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,74.3
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,94.4
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,31.0
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,32.44
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,24.54
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,34.04
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
532460,Fields Park Newport,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,146.4
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.76
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.81
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.22
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.39
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,104.1
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,72.2
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,96.4
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,31.69
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,22.72
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,34.45
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,142.2
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
532460,Fields Park Newport,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.34
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.19
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,23.69
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.98
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.91
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,108.6
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,68.3
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,108.4
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,33.26
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,21.32
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,40.1
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,72.2
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,150.0
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
532460,Fields Park Newport,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,174.4
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.33
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,24.02
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.96
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.44
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,110.8
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,130.8
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,31.1
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,34.59
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,22.91
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,50.96
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,85.5
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,156.8
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
532460,Fields Park Newport,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,218.3
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.1
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.35
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.28
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.41
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,114.3
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,76.4
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,143.2
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,31.2
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,36.66
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,25.16
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,56.13
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,95.9
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
532460,Fields Park Newport,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,239.8
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.57
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.85
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.76
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.68
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,105.1
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,71.5
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,156.4
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.58
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,33.44
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,23.34
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,63.56
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,121.3
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,150.4
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
532460,Fields Park Newport,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,269.9
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.14
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,24.33
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.34
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.96
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,111.2
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,73.3
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,152.7
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.8
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,80.2
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,31.3
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,35.35
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,23.07
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,61.77
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,113.4
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,158.3
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
532460,Fields Park Newport,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,261.7
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.95
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,26.91
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.77
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,39.65
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,121.1
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,168.7
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.77
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.9
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,38.62
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,21.28
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,67.1
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,127.6
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,171.5
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
532460,Fields Park Newport,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,284.8
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.09
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.91
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.81
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.88
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,60.9
