Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,113.2
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.06
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,84.7
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,36.81
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,23.59
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,66.11
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,119.0
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,164.2
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,106.3
532460,Fields Park Newport,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,279.2
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.07
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,26.18
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.59
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.41
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,70.7
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,116.0
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.4
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,175.0
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.2
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,31.4
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,38.42
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,24.23
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,70.18
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,135.7
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,167.2
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
532460,Fields Park Newport,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,296.2
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.05
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,26.31
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.58
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.71
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,116.2
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,81.3
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,193.5
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.37
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.9
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,39.07
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,26.47
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,73.7
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,143.6
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,169.3
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
532460,Fields Park Newport,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,311.1
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.35
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.66
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,25.09
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.0
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,43.54
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,80.3
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,113.0
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,185.0
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.35
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.8
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,36.94
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,22.94
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,72.12
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,146.9
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
532460,Fields Park Newport,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,305.0
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.58
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,27.05
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.83
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.78
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,120.3
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,75.3
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.07
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,31.5
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,40.19
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,23.9
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,64.47
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,120.1
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,175.7
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
532460,Fields Park Newport,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,274.0
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.69
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,26.45
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.62
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.26
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,117.0
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,78.2
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.89
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.2
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,38.65
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,25.75
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,66.36
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,124.1
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,168.4
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
532460,Fields Park Newport,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,280.9
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.74
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,25.39
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.22
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.69
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,61.4
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,113.4
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,163.6
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.39
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,86.1
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,31.6
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,37.38
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,26.63
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,68.87
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,127.3
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,163.1
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
532460,Fields Park Newport,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,290.1
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.94
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,25.35
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.08
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,40.74
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,63.9
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,113.9
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,83.3
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,172.1
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.43
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,94.5
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,31.7
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,37.69
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,27.09
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,72.43
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,134.6
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,165.3
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
532460,Fields Park Newport,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,305.2
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.62
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.76
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.01
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.62
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,115.4
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,159.3
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.11
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.8
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,38.47
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,25.61
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,66.65
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,124.8
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,168.6
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
532460,Fields Park Newport,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,281.4
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.45
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,25.31
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.64
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.39
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,114.9
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.5
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,163.5
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
