Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.65
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.1
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,37.2
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,24.73
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,67.76
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,128.8
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,165.5
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
532460,Fields Park Newport,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,288.0
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.55
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,27.66
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.01
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.69
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,57.7
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,123.6
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,72.9
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,144.0
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.67
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,31.8
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,40.25
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,22.88
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,57.83
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,176.9
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
532460,Fields Park Newport,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,246.3
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.15
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,28.53
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.48
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.13
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,126.1
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,149.2
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.12
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,41.43
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,26.62
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,61.79
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,106.6
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,180.2
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,117.4
532460,Fields Park Newport,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,261.4
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.16
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,27.92
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.56
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.85
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,125.9
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,81.8
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,166.0
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.65
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.9
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,31.9
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,40.93
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,27.35
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,67.08
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,115.4
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,181.1
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
532460,Fields Park Newport,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,285.9
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,36.6
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,21.8
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,34.67
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,94.4
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,146.8
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.11
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.04
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,35.2
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,52.41
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,32.1
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,58.29
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,89.6
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,223.1
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,139.8
532460,Fields Park Newport,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,246.7
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.51
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,38.51
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.21
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.4
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (RMS),A,58.1
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,92.2
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,153.4
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,35.3
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,54.21
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,31.35
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,60.86
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,96.2
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,230.3
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,137.3
532460,Fields Park Newport,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,256.1
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,40.51
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.35
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.18
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,172.9
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,84.7
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,152.7
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.45
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,35.3
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,56.01
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,29.5
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,60.24
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,100.5
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,237.8
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
532460,Fields Park Newport,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,254.0
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,34.82
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.65
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.97
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (RMS),A,58.1
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,149.8
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,86.1
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,147.9
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.96
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,35.3
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,48.25
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,29.82
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,57.28
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,94.4
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,206.2
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,130.9
532460,Fields Park Newport,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,241.8
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,36.04
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.18
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,36.37
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,154.1
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,88.3
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,35.4
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,49.46
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,30.77
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,59.98
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,98.1
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,210.3
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
532460,Fields Park Newport,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,252.3
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,39.04
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,22.32
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.92
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,166.1
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,96.3
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,151.5
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,35.4
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
