Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,53.67
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,33.18
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,59.27
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,92.5
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,227.4
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
532460,Fields Park Newport,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,249.8
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.93
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.1
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.14
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.07
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,170.9
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,152.4
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.51
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,35.4
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,54.7
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,35.38
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,60.97
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,93.3
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,232.5
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,257.1
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.04
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,38.72
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,22.9
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.72
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,165.9
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,99.5
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,176.4
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.68
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,35.5
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,52.39
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,33.95
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,72.54
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,118.8
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,223.7
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,148.2
532460,Fields Park Newport,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,306.6
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,41.8
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.84
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.85
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,178.1
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,103.0
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,164.0
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.8
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.9
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,35.5
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,57.15
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,35.49
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,66.58
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,101.9
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,242.7
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,153.9
532460,Fields Park Newport,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,280.7
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.58
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,42.9
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,27.53
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.14
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,182.3
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,117.8
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,169.1
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.37
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,35.5
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,57.64
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,41.5
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,68.88
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,96.1
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,244.4
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,178.0
532460,Fields Park Newport,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,290.2
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,40.36
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.15
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.85
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,172.4
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,128.7
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,172.5
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.73
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.52
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,35.5
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,55.01
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,44.39
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,68.83
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,95.7
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,234.0
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,189.9
532460,Fields Park Newport,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,290.2
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,45.03
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,26.81
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.49
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,190.9
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,115.0
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,191.2
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.35
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.98
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,35.5
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,63.39
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,40.94
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,77.35
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,121.6
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,267.6
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,175.8
532460,Fields Park Newport,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,324.6
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.29
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.94
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,31.5
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,47.5
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,193.5
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,133.2
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,199.0
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.83
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.21
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.28
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,35.5
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,64.33
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,45.77
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,77.65
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,112.9
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,269.9
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,194.5
532460,Fields Park Newport,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,324.4
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.36
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,43.03
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,31.48
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,52.57
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,182.0
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,133.4
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,219.2
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.36
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.38
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.9
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,35.5
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,59.18
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,49.08
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,83.71
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,123.8
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,249.4
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,207.8
532460,Fields Park Newport,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,349.1
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,46.65
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.84
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,53.81
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (RMS),A,75.3
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,196.7
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,148.3
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,224.9
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.16
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.02
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.8
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,35.5
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,66.0
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,53.93
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,84.91
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,121.1
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,277.2
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,230.9
532460,Fields Park Newport,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,354.6
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.99
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.21
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,47.23
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,187.0
