Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,162.2
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,198.6
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.67
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.58
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.42
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.83
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,35.5
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,63.57
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,62.6
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,78.64
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,103.1
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,268.6
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,265.9
532460,Fields Park Newport,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,329.7
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,43.62
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.53
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,47.08
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,186.1
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,168.0
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,198.6
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.46
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.27
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.4
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.9
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,35.5
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,60.34
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,62.48
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,79.25
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,105.6
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,256.5
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,265.7
532460,Fields Park Newport,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,333.8
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.79
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,49.3
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,37.86
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,54.32
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,209.7
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,161.7
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,229.8
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.42
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.35
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.74
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.43
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,35.5
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,70.53
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,60.17
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,87.34
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,116.0
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,298.8
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,257.5
532460,Fields Park Newport,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,368.5
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,48.66
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,42.79
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,59.37
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,40.0,N Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,207.3
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,182.2
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,250.2
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.51
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.79
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.77
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.5
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,35.4
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,68.49
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,69.57
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,93.51
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,127.0
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,290.8
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,296.3
532460,Fields Park Newport,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,394.4
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.3
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,48.51
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,43.35
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,57.79
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,40.0,N Current (RMS),A,73.5
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,206.2
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,183.2
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,242.6
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.52
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.44
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.23
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.13
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.7
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,35.4
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,67.44
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,66.85
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,92.81
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,125.7
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,285.8
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,283.0
532460,Fields Park Newport,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,389.1
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.95
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,49.15
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,38.92
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,53.93
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,40.0,N Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,210.5
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,165.5
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,228.1
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.98
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.94
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.19
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.19
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,35.4
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,67.52
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,57.41
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,89.12
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,125.3
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,288.3
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,245.0
532460,Fields Park Newport,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,376.9
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.39
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,49.07
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.71
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,53.28
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,73.4
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,210.4
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,225.8
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.04
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.07
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.9
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,35.4
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,68.78
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,56.35
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,88.45
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,122.0
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,293.7
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,241.3
532460,Fields Park Newport,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,374.5
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,48.73
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.23
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,53.21
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,207.3
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,170.7
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,223.9
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.4
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.64
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.48
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.92
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,35.3
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,67.04
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,60.65
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,89.67
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,121.8
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,284.3
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,258.0
532460,Fields Park Newport,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,376.6
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.55
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.99
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.29
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,54.22
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,222.0
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,162.5
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,228.1
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.84
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.42
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.16
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.85
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.6
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,35.3
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,74.79
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,56.53
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,90.53
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,123.8
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,318.1
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,240.9
532460,Fields Park Newport,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,380.2
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.05
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,52.6
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,41.87
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,58.44
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,69.5
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,222.6
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,176.4
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,244.8
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.06
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.87
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.94
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
