Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.3
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.6
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,35.2
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,75.37
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,61.56
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,95.73
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,120.9
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,317.7
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,260.7
532460,Fields Park Newport,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,401.2
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.58
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,54.08
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,42.71
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,55.12
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,66.9
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,226.7
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,178.7
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,230.1
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.59
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.89
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.73
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.1
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,76.9
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,63.36
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,91.62
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,117.2
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,321.6
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,266.0
532460,Fields Park Newport,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,382.9
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.78
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,43.37
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,56.73
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,67.8
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,225.7
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,181.7
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,236.7
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.61
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.25
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.21
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,74.8
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.29
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,74.79
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,66.07
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,95.51
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,121.2
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,313.6
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,277.4
532460,Fields Park Newport,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,398.5
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,61.01
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.19
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,57.55
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,255.2
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,161.2
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,240.2
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.1
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.1
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,20.16
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,85.3
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.96
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.1
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,87.61
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,57.25
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,100.75
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,149.4
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,365.6
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,242.7
532460,Fields Park Newport,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,420.2
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,57.45
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,42.14
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,55.39
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,73.6
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,241.0
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,177.4
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,232.9
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.85
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.63
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,16.1
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.7
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.1
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.1
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,85.22
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,60.29
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,95.62
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,138.7
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,356.9
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,254.8
532460,Fields Park Newport,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,401.4
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,62.43
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,49.26
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,56.39
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,260.8
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,207.3
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,235.3
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.16
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.35
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.4
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.13
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.39
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,96.46
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,74.0
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,93.46
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,105.7
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,401.7
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,312.1
532460,Fields Park Newport,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,389.9
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,64.35
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,46.21
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,47.84
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,79.3
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,268.8
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,193.2
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,201.4
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.13
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.43
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.11
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.23
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.18
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.9
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,97.32
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,71.14
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,80.15
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,110.3
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,405.2
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,297.9
532460,Fields Park Newport,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,337.1
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,58.1
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,45.62
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,51.56
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,244.4
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,191.4
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,216.7
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.29
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.35
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.68
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,57.9
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.84
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.54
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.8
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,86.71
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,70.4
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,86.27
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,363.7
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,296.0
532460,Fields Park Newport,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,362.6
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,59.65
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,42.62
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,63.15
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,78.5
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,250.5
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,179.3
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,264.5
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.33
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.37
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.69
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.4
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.38
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.7
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.8
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,89.19
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,61.13
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,100.53
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,136.0
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,373.3
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,258.4
532460,Fields Park Newport,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,421.0
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,58.7
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,48.33
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,61.78
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,246.6
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,203.3
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,259.0
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.72
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.35
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.26
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.8
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.4
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.7
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
