Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.17
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,85.8
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,71.19
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,101.26
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,121.4
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,359.8
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,300.4
532460,Fields Park Newport,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,424.8
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,53.24
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,45.83
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,58.64
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,65.9
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,224.8
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,193.3
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,246.2
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,17.58
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.73
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.46
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,75.4
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.81
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.6
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,81.5
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,67.86
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,98.66
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,119.7
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,342.8
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,287.2
532460,Fields Park Newport,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,414.1
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.53
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.71
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,60.82
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,76.3
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,221.9
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,180.4
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,257.0
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.87
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.53
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.71
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.83
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.8
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.5
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.09
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,76.41
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,59.0
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,97.01
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,135.1
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,321.6
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,250.2
532460,Fields Park Newport,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,408.8
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.28
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,41.95
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,58.15
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,75.5
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,192.9
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,177.4
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,244.7
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.09
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.81
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.19
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.65
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.5
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,66.02
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,59.66
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,94.42
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,136.7
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,280.6
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,253.4
532460,Fields Park Newport,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,397.4
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.77
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,52.1
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,59.02
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (RMS),A,77.8
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,198.7
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,220.0
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,248.8
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.66
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.02
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.22
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.5
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.01
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,68.95
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,73.83
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,93.44
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,125.0
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,291.9
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,312.8
532460,Fields Park Newport,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,394.0
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,49.73
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,53.36
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,48.18
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (RMS),A,67.5
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,210.2
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,224.9
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,203.5
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.83
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.32
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.2
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.61
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.4
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,75.97
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,76.15
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,78.15
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,93.1
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,320.1
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,322.8
532460,Fields Park Newport,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,330.4
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,53.78
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,48.21
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,45.75
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,227.0
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,203.2
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,193.7
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.22
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.94
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.4
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,80.13
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,68.2
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,72.61
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,89.8
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,337.9
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,289.0
532460,Fields Park Newport,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,308.1
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,52.02
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,51.24
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,47.74
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,219.5
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,216.2
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,202.0
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.36
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.71
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.72
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.96
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,73.8
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.17
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,80.85
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,74.3
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,76.75
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,90.8
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,340.1
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,315.6
532460,Fields Park Newport,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,325.2
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,45.23
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,48.3
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,49.95
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,191.8
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,203.7
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,210.9
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.97
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.07
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.48
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.9
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.2
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,68.18
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,70.32
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,83.0
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,108.9
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,288.1
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,298.3
532460,Fields Park Newport,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,350.7
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.16
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,46.76
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,51.23
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,191.0
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,197.2
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,216.4
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.57
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.5
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.4
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,64.54
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,67.41
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,83.78
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,114.2
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,272.4
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,285.2
532460,Fields Park Newport,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,353.8
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.59
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,47.35
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,56.51
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,197.7
