Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,200.0
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,238.6
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.63
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.07
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.9
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.43
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,67.03
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,70.57
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,91.49
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,124.4
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,283.6
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,299.1
532460,Fields Park Newport,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,386.7
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,46.6
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,50.69
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,56.91
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (RMS),A,67.0
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,197.5
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,213.6
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,239.7
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.46
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.47
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.85
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.44
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,71.76
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,77.78
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,93.73
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,110.3
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,302.7
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,328.0
532460,Fields Park Newport,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,395.0
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.62
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,45.48
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,56.61
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,185.6
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,192.4
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,238.3
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.18
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.2
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,64.6
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,69.92
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,91.57
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,125.3
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,274.3
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,296.8
532460,Fields Park Newport,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,385.9
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,50.16
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.55
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,48.98
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,213.1
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,189.0
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,207.3
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.93
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.86
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.8
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.89
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.27
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,77.46
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,67.55
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,76.36
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,327.4
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,287.6
532460,Fields Park Newport,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,323.7
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,49.86
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.81
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.19
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,64.8
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,212.5
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,166.1
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,180.1
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.44
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.66
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.93
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,77.03
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,56.35
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,69.54
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,101.0
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,326.8
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,242.5
532460,Fields Park Newport,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,296.6
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,44.0
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.58
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.84
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,188.1
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,169.3
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,182.5
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.78
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.63
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,68.83
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,58.67
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,68.46
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,91.8
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,292.7
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,252.3
532460,Fields Park Newport,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,291.5
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,41.84
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.1
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.75
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,179.6
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,167.5
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,170.1
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.05
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.13
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.64
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.92
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,62.69
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,57.76
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,65.82
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,90.5
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,267.8
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,248.0
532460,Fields Park Newport,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,281.7
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,46.64
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.81
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.05
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,198.7
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,170.3
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,177.0
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.02
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.51
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.98
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,68.65
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,61.42
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,66.87
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,89.6
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,291.9
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,263.6
532460,Fields Park Newport,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,288.2
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,42.78
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.64
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,44.74
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,182.0
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,156.2
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,189.9
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.7
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.25
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.47
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.76
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.75
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,63.4
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,57.92
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,75.84
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,105.6
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,268.9
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,247.2
532460,Fields Park Newport,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,322.3
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,43.01
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,34.62
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.31
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,57.3
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,183.1
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,148.6
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,171.4
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.32
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.69
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.34
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
