Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,65.73
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,54.0
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,69.45
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,96.3
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,278.5
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,232.5
532460,Fields Park Newport,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,295.2
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,41.84
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,35.81
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.5
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,57.7
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,178.7
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,153.5
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,164.8
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.47
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.82
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,33.7
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.19
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,62.19
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,54.3
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,65.6
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,92.1
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,264.3
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,234.1
532460,Fields Park Newport,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,281.4
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,38.81
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,43.37
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,39.52
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,166.0
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,184.0
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,168.4
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.65
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.56
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.51
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,75.4
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,58.57
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,67.36
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,66.98
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,89.4
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,249.0
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,286.3
532460,Fields Park Newport,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,285.5
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,40.67
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,45.95
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.41
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,173.3
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,195.1
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,180.5
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.36
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.01
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,77.6
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.04
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,60.49
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,70.69
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,72.83
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,97.1
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,256.4
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,300.9
532460,Fields Park Newport,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,310.3
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.74
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,43.64
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.02
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,186.2
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,186.9
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,154.0
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.64
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.08
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,67.82
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,67.28
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,60.2
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,85.7
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,287.6
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,289.4
532460,Fields Park Newport,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,257.3
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.87
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,49.44
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.51
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,186.4
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,209.2
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,172.4
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.69
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.46
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.08
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.11
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,66.06
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,73.91
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,70.19
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,279.8
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,314.7
532460,Fields Park Newport,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,298.5
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,36.58
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,36.13
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.49
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (RMS),A,56.8
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,157.6
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,155.0
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,143.5
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.03
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.85
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.04
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,53.61
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,52.72
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,57.25
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,83.7
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,230.0
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,227.0
532460,Fields Park Newport,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,245.2
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.3
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.79
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,34.4
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,197.2
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,157.0
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,148.0
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.7
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.78
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.5
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,68.64
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,51.25
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,57.26
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,84.0
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,291.2
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,220.6
532460,Fields Park Newport,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,246.9
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.2
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,41.08
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.18
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (RMS),A,68.3
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,176.9
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,150.9
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.91
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.76
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,63.6
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,63.97
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,58.99
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,90.9
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,269.4
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,276.5
532460,Fields Park Newport,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,253.2
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,45.88
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,38.39
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.07
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,194.8
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,164.3
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,147.3
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.28
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.6
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.29
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
