Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.01
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,66.82
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,58.42
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,57.55
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,284.2
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,251.0
532460,Fields Park Newport,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,249.4
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,38.55
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.37
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,29.4
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,166.0
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,147.6
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,127.4
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.8
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.01
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.48
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,57.0
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,51.21
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,49.44
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,78.6
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,244.2
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,220.3
532460,Fields Park Newport,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,214.5
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,37.27
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,34.92
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.33
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,160.6
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,149.6
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,127.1
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.76
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.07
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.16
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,56.5
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,52.69
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,49.1
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,82.9
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,241.1
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,226.6
532460,Fields Park Newport,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,212.7
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,37.83
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,36.26
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,28.53
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,163.2
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,155.3
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,123.7
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.81
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.21
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,56.02
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,50.96
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,48.42
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,82.1
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,240.3
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,219.8
532460,Fields Park Newport,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,210.0
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,39.78
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.0
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.53
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,40.0,N Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,170.8
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,154.3
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,136.2
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.55
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.19
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.75
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,57.46
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,52.51
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,53.24
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,245.2
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,226.7
532460,Fields Park Newport,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,230.3
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,39.24
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,41.72
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,29.8
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,40.0,N Current (RMS),A,71.1
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,167.9
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,177.8
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,128.9
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.91
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.46
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.95
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,58.65
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,64.3
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,51.13
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,95.1
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,249.8
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,274.8
532460,Fields Park Newport,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,221.9
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,40.8
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.62
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,28.84
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,40.0,N Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,173.8
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,148.1
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,123.9
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.89
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.08
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.78
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,60.37
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,51.18
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,48.23
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,80.2
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,256.3
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,220.0
532460,Fields Park Newport,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,207.6
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,44.67
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.39
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.98
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,189.2
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,167.8
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,150.1
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.76
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.28
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.75
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.2
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,66.15
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,59.19
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,58.27
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,78.6
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,279.6
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,253.3
532460,Fields Park Newport,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,250.7
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,45.84
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,41.22
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.23
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,65.1
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,194.3
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,174.8
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,142.7
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.08
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.87
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.35
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.87
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,67.65
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,60.88
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,55.4
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,81.8
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,285.3
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,258.9
532460,Fields Park Newport,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,238.9
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,41.67
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,36.59
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.8
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,177.3
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,155.9
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,173.6
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.92
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.26
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.5
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.58
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,60.99
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,52.7
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,64.43
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,85.6
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,258.4
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,225.4
532460,Fields Park Newport,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,274.6
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,35.72
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,31.82
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,36.34
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,154.1
