Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,136.3
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,157.2
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.43
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,51.16
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,47.34
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,58.49
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,86.2
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,219.7
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,203.6
532460,Fields Park Newport,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,252.0
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,39.18
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,32.76
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.76
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,56.8
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,168.8
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,141.6
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,141.0
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.79
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.21
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,55.14
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,50.79
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,54.92
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,81.7
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,236.7
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,219.9
532460,Fields Park Newport,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,236.5
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,44.07
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,35.23
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.17
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,189.2
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,152.1
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,142.5
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.87
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.86
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,61.93
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,55.54
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,57.18
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,86.3
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,265.4
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,240.3
532460,Fields Park Newport,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,246.0
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,48.13
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,35.44
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,31.14
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,205.6
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,151.5
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,134.5
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.52
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,65.89
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,57.4
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,52.08
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,80.4
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,280.5
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,244.9
532460,Fields Park Newport,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,225.4
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,46.72
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.6
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.78
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,66.8
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,200.0
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,166.3
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,145.3
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.62
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.49
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,65.77
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,60.87
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,54.56
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,84.0
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,279.9
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,263.0
532460,Fields Park Newport,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,236.0
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.87
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,43.72
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.73
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,204.0
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,186.2
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,161.4
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.94
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.53
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.43
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.3
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.45
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.6
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,72.39
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,69.5
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,61.31
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,81.3
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,307.6
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,296.3
532460,Fields Park Newport,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,263.2
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,38.51
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.57
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.73
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,166.2
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,153.4
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.1
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,55.19
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,60.2
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,57.36
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,86.7
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,236.7
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,257.0
532460,Fields Park Newport,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,246.9
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.11
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.54
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.45
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,172.1
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,163.9
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,156.4
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.19
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.42
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,57.12
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,58.91
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,58.42
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,84.6
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,244.2
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,251.0
532460,Fields Park Newport,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,251.9
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.85
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.77
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,37.49
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.49
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,61.4
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,199.5
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,159.8
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,155.8
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.36
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.72
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,63.51
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,56.77
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,59.04
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,76.0
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,270.0
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,242.7
532460,Fields Park Newport,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,252.6
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,56.73
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,36.88
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.16
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,85.5
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,239.9
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,158.0
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,142.2
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.44
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.39
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,74.6
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
