Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,81.73
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,57.07
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,54.95
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,103.1
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,344.8
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,245.3
532460,Fields Park Newport,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,236.2
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.88
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,40.88
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.73
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (RMS),A,71.1
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,203.9
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,144.4
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.92
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.69
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.93
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.7
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.8
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,67.63
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,62.1
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,56.8
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,84.4
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,287.8
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,265.2
532460,Fields Park Newport,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,243.7
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.94
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,45.17
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.54
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.49
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (RMS),A,80.4
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,192.3
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,189.2
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,135.0
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.91
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.72
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,62.99
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,58.75
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,52.0
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,88.3
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,267.8
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,251.0
532460,Fields Park Newport,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,223.5
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.37
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.9
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,48.98
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,35.15
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (RMS),A,86.7
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,199.7
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,210.1
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,151.6
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.32
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.47
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.82
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,67.84
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,67.4
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,57.5
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,101.6
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,287.6
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,291.3
532460,Fields Park Newport,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,249.1
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,43.63
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,42.92
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.65
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,186.5
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,183.2
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,181.6
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.82
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.44
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.54
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.2
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.9
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.56
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.7
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,65.55
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,64.43
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,73.3
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,86.7
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,277.9
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,274.8
532460,Fields Park Newport,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,311.4
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,40.94
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.53
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.22
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,148.1
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,134.3
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.21
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.3
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,62.92
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,48.95
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,49.62
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,92.1
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,270.2
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,211.0
532460,Fields Park Newport,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,213.9
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,46.48
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.11
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.04
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,197.9
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,158.5
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.35
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,66.88
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,55.12
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,53.76
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,82.3
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,283.0
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,236.1
532460,Fields Park Newport,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,229.3
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.22
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,41.11
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.88
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,199.9
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,174.7
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,154.1
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.73
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.89
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.6
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,69.87
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,61.66
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,55.48
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,87.1
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,294.2
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,263.4
532460,Fields Park Newport,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,240.0
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,41.06
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,42.18
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,32.67
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,175.2
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,178.9
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,139.5
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.67
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.73
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.8
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.47
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,59.46
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,68.09
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,53.79
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,91.8
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,252.9
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,288.8
532460,Fields Park Newport,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,229.9
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,47.34
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,41.05
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.4
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,76.6
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,201.7
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,174.6
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,130.5
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.88
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.77
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
