Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,70.31
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,65.58
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,50.68
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,101.9
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,298.8
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,279.4
532460,Fields Park Newport,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,217.6
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,52.97
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,37.62
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.19
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,223.4
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,160.6
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,154.6
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.83
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.22
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,76.79
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,54.75
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,59.08
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,323.5
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,235.0
532460,Fields Park Newport,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,252.1
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,45.12
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,36.11
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.82
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,192.1
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,154.3
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,142.2
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.29
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.69
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.6
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.64
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,64.36
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,55.78
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,51.97
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,79.9
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,272.8
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,239.0
532460,Fields Park Newport,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,225.2
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,45.52
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.57
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,28.51
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,74.9
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,168.2
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,122.4
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.21
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.68
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,62.99
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,61.01
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,47.15
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,90.3
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,266.5
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,260.0
532460,Fields Park Newport,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,202.6
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,49.3
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,46.38
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.12
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,79.2
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,209.2
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,196.1
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,146.8
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.16
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,69.25
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,69.33
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,55.34
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,293.0
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,293.7
532460,Fields Park Newport,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,238.1
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.4
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.97
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.57
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,201.1
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,169.2
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,152.1
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,68.88
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,62.19
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,57.36
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,83.2
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,291.7
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,263.7
532460,Fields Park Newport,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,244.2
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.37
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,44.54
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,44.94
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.84
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,194.4
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,195.9
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,166.7
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.14
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,17.05
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.85
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,68.23
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,68.96
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,64.26
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,83.7
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,296.7
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,304.2
532460,Fields Park Newport,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,276.7
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.21
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,33.78
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.3
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.44
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,147.5
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,169.1
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,143.6
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,49.16
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,57.11
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,55.2
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,89.7
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,212.5
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,248.7
532460,Fields Park Newport,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,237.1
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,39.73
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,51.3
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.25
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,78.0
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,171.7
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,216.7
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,159.5
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.25
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.87
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,56.15
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,75.86
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,64.25
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,100.7
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,241.8
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,320.3
532460,Fields Park Newport,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,274.7
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.46
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,47.53
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,40.08
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.91
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,77.1
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,202.8
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,171.5
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,140.3
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.7
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.21
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.56
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.44
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,71.2
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,57.49
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,56.21
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,99.6
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,301.9
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,247.5
532460,Fields Park Newport,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,239.0
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.81
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,55.22
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,37.31
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,28.41
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,99.4
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,234.4
