Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,157.1
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,121.5
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.25
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,79.28
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,52.74
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,45.51
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,127.7
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,335.0
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,223.3
532460,Fields Park Newport,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,194.7
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.23
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,50.35
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,36.01
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,30.4
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,85.3
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,214.5
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,153.5
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,130.2
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.45
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.2
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,74.5
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,47.23
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,44.97
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,121.9
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,316.6
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,202.4
532460,Fields Park Newport,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.94
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,46.18
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.34
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.79
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,77.3
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,196.8
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,116.9
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,128.1
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,67.11
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,37.54
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,45.15
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,110.4
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,285.4
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,161.6
532460,Fields Park Newport,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,194.0
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.75
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,33.91
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,31.73
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,27.76
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,146.6
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,135.9
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,118.6
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.17
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,49.18
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,41.88
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,44.63
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,73.2
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,210.6
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,180.5
532460,Fields Park Newport,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,190.6
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.81
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,34.61
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.01
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.13
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,150.8
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,142.9
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,149.8
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,48.21
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,44.37
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,55.37
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,88.2
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,207.5
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,236.1
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.23
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,36.46
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,27.86
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,27.71
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,157.1
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,119.4
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,118.9
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,55.25
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,38.52
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,43.84
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,80.3
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,236.0
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,165.9
532460,Fields Park Newport,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,187.9
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.36
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,37.65
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.95
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.12
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,162.2
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,154.2
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.66
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,49.12
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,35.88
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,61.29
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,99.3
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,210.8
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,158.6
532460,Fields Park Newport,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,261.4
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.43
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,30.85
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,34.74
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.68
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,66.5
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,138.8
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,153.8
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,112.0
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,41.43
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,53.09
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,41.05
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,184.8
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,236.0
532460,Fields Park Newport,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,179.3
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.32
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,35.51
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,26.28
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,27.82
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,155.4
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,116.8
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,121.3
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,48.5
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,36.17
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,44.16
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,211.1
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,161.8
532460,Fields Park Newport,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,192.7
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.84
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,32.13
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.34
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.8
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,142.4
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,85.8
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,105.4
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
