Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,44.56
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,26.51
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,37.79
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,75.5
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,195.7
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
532460,Fields Park Newport,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,165.9
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.24
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,29.48
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.01
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.29
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,132.1
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,84.7
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,39.64
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,26.91
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,52.39
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,93.4
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,176.3
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
532460,Fields Park Newport,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,224.6
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.47
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,29.09
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.83
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.67
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,129.0
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,86.9
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,40.26
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,29.12
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,38.66
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,67.0
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
532460,Fields Park Newport,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,168.9
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.83
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.92
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,24.77
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.32
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.99
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,111.3
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,78.2
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,96.9
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,34.01
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,25.51
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,35.14
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
532460,Fields Park Newport,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,154.1
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.9
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.79
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.82
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.02
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,103.6
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,79.3
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,93.0
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,32.56
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,25.26
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,34.28
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
532460,Fields Park Newport,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.15
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,20.95
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.96
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,21.9
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,97.5
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.2
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,96.3
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,29.53
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,24.06
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,35.61
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,135.0
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
532460,Fields Park Newport,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,156.3
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.61
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,20.9
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.67
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,19.78
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,96.2
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,87.1
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,29.75
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,21.87
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,31.7
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
532460,Fields Park Newport,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.56
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,22.33
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.99
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.37
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,100.8
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,74.8
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,84.4
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,32.57
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,24.69
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,31.38
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
532460,Fields Park Newport,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,135.7
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.01
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.76
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.97
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,20.54
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,89.3
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,31.47
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,23.94
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,33.37
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,139.9
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
532460,Fields Park Newport,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,144.2
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.88
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,22.51
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.06
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.46
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,101.1
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,78.5
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,105.9
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
