Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,32.62
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,25.7
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,39.0
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,143.2
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
532460,Fields Park Newport,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,169.1
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.39
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.6
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.74
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,25.0
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,101.9
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,73.3
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,107.0
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,32.29
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,24.62
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,38.81
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,62.3
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
532460,Fields Park Newport,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,166.2
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.73
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.08
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.24
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.84
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,107.4
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,79.0
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,102.9
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,34.5
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,25.91
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,36.81
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
532460,Fields Park Newport,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.96
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.48
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.49
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.48
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.27
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,74.3
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,105.4
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,32.14
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,23.28
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,38.33
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,70.3
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,143.6
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
532460,Fields Park Newport,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,166.3
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.96
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.05
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.85
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.82
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,20.92
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,94.7
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,68.2
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,92.0
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,28.2
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,21.58
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,31.82
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
532460,Fields Park Newport,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.11
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.38
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.44
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.97
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,99.3
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,73.4
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,95.6
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,31.22
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,24.25
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,33.43
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,141.2
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
532460,Fields Park Newport,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.44
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.66
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.25
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,23.71
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,99.8
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,80.5
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,102.6
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,31.5
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,26.27
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,37.39
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,141.6
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
532460,Fields Park Newport,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,161.9
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.59
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.57
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.9
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.43
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,102.3
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,75.2
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,97.4
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,32.62
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,25.57
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,34.51
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,57.7
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
532460,Fields Park Newport,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.66
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.89
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.98
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,26.3
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,104.3
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,78.9
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,113.7
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,33.37
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,26.3
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,39.23
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,61.9
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,148.6
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
532460,Fields Park Newport,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,168.8
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.71
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,26.4
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.09
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,29.94
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,117.5
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,71.5
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,127.4
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,39.28
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,23.38
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,41.81
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,170.9
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,178.2
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.91
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,27.02
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.76
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,27.35
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (RMS),A,48.0
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,119.1
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,73.7
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,117.9
