Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,33.7
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,40.08
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,24.39
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,40.9
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,71.7
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,173.2
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,175.9
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.15
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,27.79
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.06
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.83
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,122.1
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,74.5
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,101.9
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,40.49
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,24.71
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,37.31
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,63.1
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,174.9
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
532460,Fields Park Newport,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,159.3
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.71
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,28.42
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.18
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,24.01
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,125.2
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,79.4
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,40.78
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,26.03
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,37.06
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
532460,Fields Park Newport,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,158.3
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.69
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,30.96
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.69
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,24.04
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,135.1
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,77.6
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,103.0
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,43.51
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,24.94
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,37.44
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,187.5
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
532460,Fields Park Newport,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,160.2
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.6
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,34.08
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.84
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.72
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,147.5
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,74.0
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,102.2
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,47.02
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,23.28
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,36.49
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,201.9
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,156.9
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.36
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,35.71
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.74
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,23.04
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (RMS),A,56.8
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,155.0
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,85.7
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,99.4
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,49.23
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,27.29
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,35.28
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,73.8
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,212.3
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
532460,Fields Park Newport,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.0
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,36.36
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.28
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.44
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,157.6
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,76.4
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,48.59
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,25.48
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,37.29
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,75.3
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,209.8
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
532460,Fields Park Newport,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,160.2
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.94
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,37.43
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.12
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.17
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,79.9
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,145.3
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,49.69
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,26.05
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,55.11
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,89.9
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,214.8
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
532460,Fields Park Newport,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,234.0
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.94
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.52
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,33.5
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.79
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.54
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,146.8
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,83.0
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,134.1
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.18
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,45.15
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,27.06
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,52.89
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,81.2
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,196.6
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
532460,Fields Park Newport,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,224.3
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.96
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,32.33
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.79
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.78
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,142.2
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,82.3
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,152.0
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
