Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.51
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.9
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,43.85
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,27.01
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,61.06
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,98.6
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,191.4
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,119.1
532460,Fields Park Newport,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,258.6
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.03
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,33.63
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.44
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,41.06
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,146.0
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,80.9
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,172.7
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.77
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.74
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,46.34
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,26.49
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,71.89
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,125.1
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,199.7
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
532460,Fields Park Newport,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,302.0
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.54
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,33.48
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,20.53
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,37.57
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,145.1
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,88.8
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.82
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,50.8
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.3
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,46.04
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,29.03
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,65.92
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,103.6
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,198.0
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
532460,Fields Park Newport,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,276.6
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.8
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,35.58
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.87
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.25
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,157.2
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.54
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,86.3
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,49.18
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,27.94
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,66.49
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,108.4
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,210.3
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
532460,Fields Park Newport,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,279.8
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.93
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,34.4
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.23
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.71
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,148.9
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,154.9
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.9
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.7
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,46.7
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,26.98
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,65.27
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,106.2
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,200.9
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
532460,Fields Park Newport,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,274.7
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.03
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,37.81
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.84
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.34
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (RMS),A,62.3
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,163.2
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.8
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,162.5
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.62
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.3
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,52.58
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,27.7
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,68.78
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,115.2
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,225.3
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
532460,Fields Park Newport,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,290.7
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.84
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,36.75
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.82
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.26
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,159.0
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,174.5
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.77
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,49.76
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,26.16
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,74.49
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,136.9
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,213.9
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
532460,Fields Park Newport,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,314.2
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.62
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,37.91
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.51
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.77
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (RMS),A,65.1
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,162.9
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,88.6
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,171.9
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.84
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,100.2
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,51.65
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,29.65
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,72.6
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,126.6
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,220.3
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
532460,Fields Park Newport,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,305.4
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.28
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,31.15
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.51
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.92
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,135.1
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,84.5
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,142.4
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.88
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,34.5
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,45.02
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,27.91
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,56.86
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,91.8
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,193.0
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
532460,Fields Park Newport,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,238.2
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.63
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,34.21
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,20.52
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.01
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,147.4
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,88.5
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,151.6
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,34.6
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
