Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,48.97
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,29.3
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,60.67
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,209.3
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,127.4
532460,Fields Park Newport,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,255.3
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.89
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,34.12
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,20.51
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.99
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,147.9
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,89.2
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,147.4
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.62
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,34.6
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,48.69
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,30.99
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,58.72
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,92.3
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,209.1
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
532460,Fields Park Newport,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,247.1
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.76
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,34.82
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,22.69
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.71
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,150.9
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,98.1
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,151.4
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,34.7
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,49.04
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,33.49
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,59.71
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,210.8
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,144.8
532460,Fields Park Newport,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,253.1
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,32.19
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,21.76
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,36.76
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,140.9
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,156.1
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,34.8
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,45.48
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,32.22
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,61.97
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,100.7
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,197.1
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
532460,Fields Park Newport,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,262.8
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.78
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,33.68
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,23.83
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,36.77
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,147.4
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,156.2
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.51
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,34.8
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,46.93
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,35.01
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,61.29
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,93.6
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,203.6
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,152.2
532460,Fields Park Newport,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,260.2
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.31
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,30.76
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,23.78
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.29
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,134.7
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.21
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,34.8
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,44.24
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,35.27
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,65.96
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,109.9
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,191.4
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
532460,Fields Park Newport,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,279.8
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.91
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,37.56
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,26.64
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.45
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,162.4
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,115.1
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,142.3
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.19
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,34.9
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,54.66
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,39.99
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,58.23
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,83.6
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,233.9
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,173.4
532460,Fields Park Newport,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,246.8
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.02
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,35.88
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,28.41
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.03
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,156.1
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,122.3
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,149.3
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.06
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.35
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.42
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,34.9
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,50.7
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,44.14
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,60.83
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,84.5
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,218.5
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,190.1
532460,Fields Park Newport,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,258.9
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.78
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,40.56
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,29.28
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.65
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,173.0
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,124.9
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,126.0
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,34.9
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,57.34
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,44.89
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,48.21
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,80.7
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,243.0
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,191.8
532460,Fields Park Newport,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,205.0
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.61
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,36.69
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.62
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,29.7
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,157.1
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,129.9
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,125.5
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.24
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.33
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,54.61
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,46.07
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,47.65
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,77.8
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,231.5
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,196.0
532460,Fields Park Newport,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,201.9
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.68
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,36.17
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,30.92
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.24
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,155.2
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,131.2
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,127.7
