Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,52.29
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,45.48
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,48.86
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,79.0
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,222.0
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
532460,Fields Park Newport,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,206.2
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.38
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,36.5
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,28.28
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,29.78
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (RMS),A,57.0
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,156.1
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,120.7
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,126.0
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.96
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,52.98
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,43.17
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,48.38
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,224.6
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
532460,Fields Park Newport,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,204.1
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.31
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,38.98
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,32.05
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.97
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,166.4
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,135.8
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,135.1
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,55.55
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,47.85
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,52.28
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,80.5
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,235.4
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,203.1
532460,Fields Park Newport,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,220.3
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.89
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,37.15
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,31.49
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.02
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,160.5
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,133.9
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,136.3
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.37
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,52.93
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,48.17
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,51.44
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,81.9
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,226.8
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,204.8
532460,Fields Park Newport,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,218.3
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.0
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.5
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,37.77
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.93
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,185.3
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,159.4
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,151.8
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.22
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.73
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,61.06
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,59.86
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,59.08
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,89.2
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,258.9
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,252.7
532460,Fields Park Newport,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,249.7
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.93
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,39.56
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,35.04
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.08
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,149.9
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,170.8
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.08
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.26
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.92
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,66.8
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,57.38
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,56.1
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,67.93
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,246.2
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,239.6
532460,Fields Park Newport,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,289.3
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.99
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,40.49
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.39
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,44.54
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,173.1
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,153.7
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,188.4
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.94
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.91
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.01
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,33.5
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,58.91
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,55.21
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,74.2
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,107.8
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,249.8
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,233.1
532460,Fields Park Newport,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,314.6
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.36
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,34.77
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.48
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,173.5
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,148.1
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,151.4
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.84
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,60.29
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,52.22
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,57.12
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,88.3
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,256.5
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,222.7
532460,Fields Park Newport,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,243.1
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.46
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,37.81
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,37.3
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,43.96
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,163.5
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,158.3
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,185.9
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.54
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.63
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,56.25
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,54.76
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,65.89
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,94.8
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,240.6
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,232.8
532460,Fields Park Newport,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,279.2
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,44.39
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,37.28
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.12
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,189.5
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,157.8
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,169.7
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.69
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.17
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.3
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
