Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.43
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,66.3
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,57.82
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,65.33
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,91.4
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,280.9
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,244.7
532460,Fields Park Newport,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,276.3
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.14
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.87
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.98
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (RMS),A,68.0
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,200.7
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,156.5
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,165.1
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.03
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.38
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.61
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,71.13
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,56.04
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,62.31
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,96.5
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,300.6
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,237.7
532460,Fields Park Newport,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,263.9
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.86
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,41.97
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.45
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,203.3
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,177.4
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,175.1
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.82
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.53
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.05
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,72.98
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,63.56
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,68.9
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,94.7
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,307.5
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,269.4
532460,Fields Park Newport,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,291.1
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,54.59
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,37.89
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,36.88
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,231.8
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,160.9
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,156.5
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.26
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.11
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.53
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,79.53
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,56.83
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,60.49
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,108.4
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,335.6
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,241.7
532460,Fields Park Newport,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,256.4
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.33
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,50.42
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,49.17
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,42.38
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,213.7
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,206.0
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,178.9
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.59
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.36
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.82
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,66.1
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,76.7
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,75.22
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,69.39
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,98.5
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,323.8
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,315.8
532460,Fields Park Newport,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,293.7
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,53.06
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,41.96
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,42.57
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (RMS),A,68.9
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,223.5
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,176.0
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,178.7
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.99
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.97
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.26
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.7
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.48
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,81.43
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,63.64
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,67.61
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,98.5
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,340.7
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,267.7
532460,Fields Park Newport,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,284.2
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,62.62
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,45.66
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,44.62
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (RMS),A,75.8
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,262.4
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,192.6
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,188.3
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.39
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.89
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.77
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.29
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.85
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,95.06
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,68.04
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,73.78
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,105.2
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,396.9
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,287.9
532460,Fields Park Newport,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,312.6
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,63.2
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,47.89
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,48.79
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,264.8
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,200.4
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,204.8
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.78
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.64
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.85
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,72.2
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.9
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.87
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.04
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,31.1
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.45
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,95.81
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,70.4
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,81.26
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,104.6
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,400.0
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,295.4
532460,Fields Park Newport,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,341.5
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,56.27
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.97
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,49.22
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (RMS),A,69.9
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,237.0
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,172.4
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,206.6
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.82
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.24
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.71
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.57
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.58
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,85.72
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,59.86
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,82.62
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,111.5
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,359.3
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,252.7
532460,Fields Park Newport,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,346.6
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,54.63
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,45.74
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,43.61
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,230.0
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,192.3
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,183.7
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,19.22
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.34
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.35
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
