Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,85.32
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,67.8
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,72.06
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,97.9
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,357.3
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,285.9
532460,Fields Park Newport,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,303.6
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,52.06
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,46.6
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.35
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,219.4
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,197.2
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,183.6
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.71
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.8
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.89
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,79.9
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.27
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,82.31
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,68.25
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,72.6
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,345.1
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,289.9
532460,Fields Park Newport,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,308.0
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,51.04
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,44.1
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,41.16
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (RMS),A,67.0
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,214.7
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,186.2
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,173.3
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.57
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.84
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.97
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,77.9
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,65.15
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,69.64
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,93.1
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,326.1
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,275.4
532460,Fields Park Newport,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,293.4
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,56.14
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,45.35
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,42.88
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (RMS),A,70.9
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,235.4
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,190.4
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,180.4
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.6
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.44
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.29
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,75.9
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.08
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,34.9
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,83.58
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,69.48
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,71.68
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,95.2
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,349.7
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,292.2
532460,Fields Park Newport,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,301.9
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,55.04
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,40.22
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,42.19
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (RMS),A,68.9
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,230.9
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,169.4
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,178.4
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.24
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.64
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.6
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,79.2
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.2
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,34.9
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.58
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,82.43
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,61.26
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,73.46
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,99.9
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,345.3
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,258.8
532460,Fields Park Newport,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,310.9
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,53.85
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,48.21
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,42.62
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,225.9
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,202.2
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,180.2
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.52
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.62
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.74
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,34.9
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,80.44
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,70.53
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,73.09
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,91.9
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,336.6
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,296.9
532460,Fields Park Newport,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,309.2
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,58.01
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,44.79
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.46
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (RMS),A,75.1
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,242.7
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,187.6
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,179.3
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.9
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.11
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.57
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.1
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,34.8
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,85.24
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,65.84
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,70.83
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,101.8
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,355.8
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,276.5
532460,Fields Park Newport,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,299.0
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,55.78
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,53.46
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,44.39
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,77.8
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,234.6
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,225.2
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,187.8
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.9
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,21.15
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.33
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,78.0
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,92.6
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,34.8
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,82.93
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,81.45
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,75.46
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,102.5
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,348.7
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,344.7
532460,Fields Park Newport,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,319.7
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,57.1
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,56.7
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,47.34
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,240.0
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,237.1
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,198.8
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,20.87
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,21.82
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.15
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,89.0
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,91.9
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,34.7
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,87.79
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,85.8
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,79.16
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,368.3
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,358.6
532460,Fields Park Newport,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,332.7
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,65.42
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,49.4
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,49.84
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,74.1
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,273.3
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,208.3
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,209.1
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.43
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.51
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.8
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,75.8
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,75.7
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.53
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,34.6
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,101.33
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,75.43
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,79.86
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,108.2
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,422.3
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,318.6
532460,Fields Park Newport,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,335.7
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,61.03
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,54.42
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,52.42
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,256.4
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,228.2
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,219.7
