Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.54
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.77
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.09
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,71.9
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.21
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,34.6
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,94.04
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,80.73
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,84.64
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,92.5
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,393.9
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,339.4
532460,Fields Park Newport,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,355.2
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,61.79
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,53.02
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,49.77
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,68.2
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,258.6
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,222.5
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,209.3
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.34
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,14.44
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.73
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.78
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,34.5
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,96.59
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,79.87
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,78.66
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,102.3
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,403.3
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,335.8
532460,Fields Park Newport,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,331.4
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,56.35
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,58.96
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,44.43
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,237.6
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,247.9
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,188.5
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.44
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.61
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.95
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.7
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,71.5
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,34.4
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,82.74
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,88.99
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,70.71
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,105.4
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,348.1
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,375.3
532460,Fields Park Newport,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,299.8
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,50.69
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,49.43
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.86
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,67.7
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,215.8
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,210.0
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,187.1
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.52
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.3
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.06
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,34.4
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,74.17
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,75.22
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,73.16
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,93.3
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,315.0
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,320.3
532460,Fields Park Newport,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,312.1
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,49.63
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,55.08
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,48.38
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,69.3
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,211.9
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,233.9
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,206.1
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.26
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,18.41
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.25
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,79.4
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.98
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,73.06
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,85.42
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,80.01
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,311.2
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,363.2
532460,Fields Park Newport,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,340.6
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.13
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,48.16
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,51.57
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,64.7
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,228.5
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,206.4
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,220.7
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.72
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.54
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.79
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,79.32
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,73.79
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,82.77
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,340.8
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,317.3
532460,Fields Park Newport,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,354.8
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,66.51
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,45.95
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,42.88
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,92.2
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,282.4
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,198.0
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,185.8
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.32
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.58
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.88
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,76.0
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,97.64
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,70.97
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,72.05
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,119.6
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,413.8
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,306.5
532460,Fields Park Newport,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,312.1
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,70.16
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.24
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,45.02
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,297.2
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,167.5
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,191.9
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.32
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.46
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.16
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.32
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,101.88
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,55.92
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,72.28
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,142.8
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,430.8
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,239.8
532460,Fields Park Newport,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,308.6
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,64.93
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,37.27
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,42.15
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,97.8
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,274.4
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,158.6
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,180.5
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.66
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.73
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.87
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,72.4
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,98.18
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,54.17
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,66.88
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,413.7
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,231.4
532460,Fields Park Newport,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,286.7
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,62.29
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,35.49
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,39.48
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,90.1
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,263.5
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,168.3
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.4
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.47
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.69
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.4
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
