Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.07
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,92.08
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,52.05
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,65.52
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,125.8
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,388.8
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,222.8
532460,Fields Park Newport,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,279.8
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.65
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,32.37
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.91
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,215.6
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,139.6
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,158.7
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.29
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.8
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.0
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,73.15
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,48.01
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,61.6
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,101.8
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,310.9
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,208.1
532460,Fields Park Newport,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,265.3
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,51.97
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,30.93
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,38.36
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (RMS),A,72.8
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,221.2
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,133.5
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,164.4
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.02
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.66
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,74.46
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,46.65
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,63.8
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,102.4
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,316.3
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,202.3
532460,Fields Park Newport,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,273.9
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,58.02
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,34.84
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.56
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (RMS),A,79.7
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,245.2
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,149.0
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,168.9
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.01
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.22
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,85.76
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,53.99
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,65.64
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,109.6
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,361.3
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,231.6
532460,Fields Park Newport,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,280.7
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,59.63
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,35.39
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.74
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (RMS),A,87.1
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,252.1
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,151.1
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,177.3
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,18.17
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.83
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.79
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,77.3
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,87.03
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,53.89
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,66.95
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,122.5
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,366.9
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,231.9
532460,Fields Park Newport,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,284.1
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.13
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,50.37
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,32.91
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,40.56
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,215.4
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,142.1
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,174.4
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.27
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.73
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.15
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.9
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,74.92
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,49.04
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,66.14
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,96.6
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,319.1
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,213.1
532460,Fields Park Newport,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,284.7
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.12
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,56.75
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,34.2
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.76
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (RMS),A,76.7
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,241.8
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,147.8
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,179.6
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.69
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.01
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.33
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,75.7
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,85.65
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,50.4
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,71.49
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,113.8
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,364.4
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,219.3
532460,Fields Park Newport,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,307.1
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.93
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,54.25
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,41.97
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.91
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,231.0
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,181.4
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,171.6
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,18.12
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.39
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.67
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,77.1
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,80.05
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,61.35
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,69.07
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,91.1
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,339.5
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,265.3
532460,Fields Park Newport,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,296.9
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,56.48
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,48.98
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,43.67
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (RMS),A,66.7
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,241.0
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,209.0
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,187.3
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.53
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.57
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.83
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.9
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,78.11
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,76.45
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,75.62
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,87.9
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,333.1
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,326.5
532460,Fields Park Newport,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,324.7
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,49.44
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.89
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.47
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,211.1
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,167.0
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,166.1
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.2
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.59
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
