Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,69.72
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,62.15
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,62.63
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,92.2
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,297.3
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,267.2
532460,Fields Park Newport,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,268.9
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,51.8
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,41.63
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,47.72
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,67.7
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,218.8
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,176.8
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,203.9
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.42
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,72.24
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,61.63
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,71.92
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,98.5
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,305.4
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,262.6
532460,Fields Park Newport,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,307.4
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.15
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,29.6
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.37
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,84.8
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,219.9
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,127.9
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,127.0
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.98
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.13
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.7
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,72.02
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,44.8
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,48.2
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,107.7
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,303.5
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,194.0
532460,Fields Park Newport,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,208.2
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,48.14
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,31.38
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,34.49
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,204.0
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,134.4
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,148.3
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.6
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.02
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.34
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.7
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,71.54
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,45.98
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,58.62
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,107.9
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,302.6
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,198.3
532460,Fields Park Newport,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,252.5
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,46.13
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.11
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.52
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,69.8
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,195.3
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,146.0
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,143.9
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.98
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.52
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.8
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,67.54
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,50.67
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,58.28
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,99.7
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,285.4
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,218.2
532460,Fields Park Newport,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,249.7
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.76
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,28.04
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.61
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,66.9
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,185.6
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,121.6
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,156.9
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.27
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.95
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,66.56
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,41.87
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,62.5
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,109.8
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,281.3
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,181.8
532460,Fields Park Newport,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,267.6
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.15
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,30.84
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.8
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,63.9
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,183.9
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,132.4
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,144.6
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.39
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.77
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.69
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.58
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,65.37
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,46.91
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,56.11
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,96.6
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,278.5
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,201.6
532460,Fields Park Newport,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,239.8
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.09
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,35.09
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.45
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,64.2
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,199.5
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,149.7
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,159.2
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.19
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.45
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,71.0
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,51.54
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,63.36
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,96.4
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,300.3
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,220.4
532460,Fields Park Newport,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,269.6
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,44.62
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,33.24
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,41.38
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,189.2
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,143.5
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,177.5
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.48
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.97
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.19
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.2
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,66.01
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,49.57
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,69.17
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,279.1
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,213.5
532460,Fields Park Newport,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,296.8
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,45.73
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,46.11
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,43.33
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (RMS),A,60.1
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,193.9
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,196.1
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,184.3
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.32
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.08
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.45
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,67.9
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,65.57
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,71.5
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,86.1
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,287.4
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,278.8
532460,Fields Park Newport,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,304.9
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,53.8
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,43.27
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.95
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (RMS),A,69.6
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,227.4
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,185.5
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,170.1
