Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.13
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.44
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,70.4
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,81.71
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,61.69
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,66.64
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,97.4
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,345.0
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,264.8
532460,Fields Park Newport,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,283.9
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,49.24
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,32.93
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.43
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,209.2
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,140.9
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,167.7
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.58
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.61
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.3
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,71.85
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,49.58
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,66.47
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,100.4
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,305.4
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,213.2
532460,Fields Park Newport,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,282.9
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,43.54
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.82
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.83
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,185.4
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,156.4
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,152.8
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.44
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.9
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.94
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,64.45
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,54.28
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,58.51
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,80.7
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,273.2
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,231.3
532460,Fields Park Newport,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,249.7
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.67
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.25
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.54
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (RMS),A,57.5
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,198.2
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,185.5
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.07
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.77
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.41
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,71.11
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,59.1
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,73.92
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,301.1
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,252.4
532460,Fields Park Newport,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,314.8
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,48.39
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,41.94
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.6
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (RMS),A,75.4
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,205.8
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,178.7
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,136.0
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.5
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.37
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,67.53
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,60.89
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,53.97
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,85.8
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,286.6
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,259.5
532460,Fields Park Newport,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,230.9
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,58.37
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.26
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.23
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (RMS),A,83.0
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,245.8
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,171.6
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,164.5
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.93
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.64
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.79
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,81.32
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,61.64
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,63.88
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,98.2
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,342.6
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,262.9
532460,Fields Park Newport,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,273.2
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,59.52
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,36.86
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.81
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (RMS),A,82.8
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,251.0
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,157.9
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,170.2
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.02
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.38
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,62.3
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,85.74
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,58.82
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,67.49
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,107.3
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,360.8
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,252.1
532460,Fields Park Newport,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,288.5
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,52.71
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,32.41
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.25
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,223.1
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,139.0
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,172.7
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.57
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.82
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.62
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,77.94
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,50.58
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,67.56
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,110.2
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,329.0
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,217.2
532460,Fields Park Newport,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,289.5
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,45.71
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,35.44
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.65
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (RMS),A,65.4
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,194.1
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,151.4
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,144.3
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.48
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.57
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.2
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,69.35
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,55.11
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,58.64
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,90.2
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,293.3
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,235.5
532460,Fields Park Newport,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,250.4
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,48.05
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.96
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.15
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,203.6
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,170.7
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,159.3
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.86
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.09
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
