Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,70.86
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,59.63
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,63.58
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,84.0
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,299.2
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,255.7
532460,Fields Park Newport,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,272.6
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,47.02
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,33.43
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.83
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,199.6
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,143.0
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,145.1
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.16
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,66.82
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,51.04
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,58.03
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,282.2
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,218.7
532460,Fields Park Newport,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,249.0
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,43.02
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,37.99
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.71
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,183.0
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,162.3
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.16
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.07
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.45
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,66.43
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,59.41
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,61.62
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,281.1
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,255.0
532460,Fields Park Newport,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,265.7
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,39.07
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,35.1
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.7
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,166.8
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,150.6
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,174.5
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.38
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,59.38
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,53.38
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,67.77
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,95.1
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,252.7
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,230.2
532460,Fields Park Newport,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,291.0
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,48.14
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,38.78
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.52
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,205.7
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,165.4
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,168.0
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.96
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.26
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.58
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,64.3
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,69.97
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,57.5
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,62.78
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,89.4
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,298.4
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,246.0
532460,Fields Park Newport,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,267.3
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,49.04
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,37.72
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.57
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,207.6
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,161.8
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,148.4
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.39
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.35
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.6
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,73.06
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,56.1
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,53.18
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,91.2
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,308.7
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,241.3
532460,Fields Park Newport,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,228.6
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.65
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,41.11
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.33
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (RMS),A,66.9
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,197.7
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,174.5
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,142.8
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.79
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.82
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.57
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.17
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,71.83
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,56.56
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,56.7
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,84.9
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,303.2
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,241.6
532460,Fields Park Newport,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,243.2
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.3
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,39.12
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.7
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,184.5
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,167.5
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,144.7
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.31
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.52
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,64.18
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,55.32
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,54.35
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,81.9
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,272.2
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,237.2
532460,Fields Park Newport,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,233.6
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.42
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.73
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.38
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (RMS),A,59.6
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,172.5
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,145.2
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,143.7
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.07
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.79
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,58.41
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,50.82
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,51.87
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,81.1
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,248.1
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,219.5
532460,Fields Park Newport,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,223.9
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,45.3
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,39.41
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.25
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,192.7
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,168.2
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,142.2
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.41
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.14
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.1
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
