Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,68.07
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,60.56
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,52.21
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,88.5
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,288.3
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,258.9
532460,Fields Park Newport,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,223.9
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,42.0
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,35.73
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.53
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,179.0
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,147.6
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.05
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.87
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,61.49
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,52.7
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,57.22
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,83.8
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,260.8
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,227.1
532460,Fields Park Newport,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,244.8
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,40.29
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,33.67
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,34.95
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,173.4
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,145.0
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,150.2
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.47
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,56.93
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,48.7
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,58.65
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,243.7
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,211.0
532460,Fields Park Newport,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,251.2
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.53
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,34.49
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,33.58
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (RMS),A,72.0
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,198.2
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,147.9
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,144.1
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.61
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.44
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,64.29
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,47.9
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,55.39
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,91.6
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,273.6
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,207.2
532460,Fields Park Newport,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,237.0
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,48.72
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.87
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,33.88
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (RMS),A,77.5
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,207.6
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,157.5
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,146.4
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.44
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.62
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,73.86
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,53.17
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,57.99
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,104.1
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,313.7
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,228.0
532460,Fields Park Newport,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,250.4
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,43.9
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.94
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,30.93
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (RMS),A,75.1
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,187.8
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,175.3
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,133.9
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.4
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.54
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,64.99
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,63.74
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,52.89
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,94.0
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,277.2
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,273.2
532460,Fields Park Newport,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,227.7
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,45.95
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,40.99
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.38
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (RMS),A,65.5
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,198.9
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,175.4
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,160.4
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.87
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.37
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.84
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,63.1
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,61.86
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,63.59
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,82.8
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,273.0
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,265.6
532460,Fields Park Newport,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,272.6
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,43.76
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,35.79
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.42
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (RMS),A,61.1
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,187.2
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,153.2
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.41
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.25
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.4
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,62.13
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,53.83
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,66.58
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,90.0
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,265.2
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,231.5
532460,Fields Park Newport,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,285.7
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,37.92
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,41.02
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.86
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,162.9
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,175.5
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,165.6
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.8
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.24
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.07
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,52.73
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,62.7
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,66.98
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,93.3
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,226.2
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,269.3
532460,Fields Park Newport,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,285.3
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,43.08
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,38.31
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,40.33
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,185.1
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,164.0
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,172.0
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.02
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.09
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,65.22
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,59.66
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,66.06
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,87.5
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,279.7
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,255.6
532460,Fields Park Newport,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,281.7
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.26
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.25
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.4
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,187.4
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,180.8
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,166.8
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
