Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.17
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.97
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.22
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.77
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.82
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,65.45
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,60.74
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,64.83
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,84.1
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,283.5
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,260.8
532460,Fields Park Newport,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,282.0
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.78
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,32.98
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,38.24
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.55
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,143.4
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,163.4
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,145.5
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.47
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,48.22
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,53.96
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,56.96
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,84.8
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,208.8
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,231.5
532460,Fields Park Newport,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,247.3
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.51
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,40.76
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.35
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.33
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (RMS),A,66.8
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,177.3
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,147.5
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,135.2
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.86
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,58.5
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,48.72
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,50.76
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,88.2
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,253.6
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,210.0
532460,Fields Park Newport,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,218.8
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,46.58
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,30.03
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,37.08
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,200.5
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,130.0
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,160.4
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.79
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.64
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,72.84
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,43.63
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,57.36
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,110.5
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,311.6
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,189.6
532460,Fields Park Newport,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,247.5
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.82
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,41.63
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,33.85
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.23
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (RMS),A,64.6
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,180.7
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,145.9
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,157.3
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.2
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.66
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.61
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,67.92
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,54.9
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,57.32
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,101.1
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,292.9
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,237.3
532460,Fields Park Newport,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,248.9
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,39.95
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,31.3
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.15
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,136.0
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,160.9
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.15
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,52.5
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,61.56
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,47.76
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,58.25
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,92.4
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,266.7
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,209.6
532460,Fields Park Newport,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,252.2
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.24
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,39.1
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,26.78
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,28.16
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,168.4
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,116.0
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,122.4
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,62.84
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,39.17
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,45.12
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,97.2
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,267.8
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,170.3
532460,Fields Park Newport,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,196.7
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.57
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,32.22
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,24.47
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.27
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,141.5
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,106.7
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,135.5
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,49.67
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,35.5
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,52.47
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,216.0
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
532460,Fields Park Newport,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,227.3
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.81
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,30.17
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,28.92
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,30.46
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,133.3
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,124.9
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,131.5
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,45.2
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,42.54
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,50.85
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,75.8
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,198.0
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,185.2
532460,Fields Park Newport,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,218.8
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,29.5
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,27.89
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.9
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,130.8
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,120.7
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,156.1
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
