Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.89
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,45.0
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,40.12
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,57.63
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,100.4
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,198.1
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
532460,Fields Park Newport,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,256.7
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.83
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,33.11
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,30.65
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.5
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (RMS),A,60.5
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,145.6
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,131.9
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,172.4
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.39
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.63
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,49.18
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,43.61
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,69.93
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,110.8
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,213.7
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,190.7
532460,Fields Park Newport,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,296.8
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.28
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,29.46
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.66
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,32.54
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,130.0
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,132.4
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,140.2
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,41.96
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,42.0
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,54.02
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,90.1
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,183.0
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,184.2
532460,Fields Park Newport,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,233.2
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.56
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,30.71
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,28.23
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,24.77
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,134.3
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,121.3
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,106.8
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,41.96
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,38.19
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,39.37
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,181.9
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,165.1
532460,Fields Park Newport,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,169.5
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.57
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,37.62
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,27.89
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,22.84
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,161.8
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,119.7
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,99.2
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,48.15
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,38.59
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,36.52
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,73.9
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,206.2
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,166.2
532460,Fields Park Newport,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.03
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,25.0
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,31.82
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,23.99
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,110.7
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,134.7
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,103.4
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,36.2
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,41.46
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,39.03
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,158.2
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,176.9
532460,Fields Park Newport,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,167.6
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.7
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,25.47
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,28.79
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,23.46
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (RMS),A,51.7
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,112.5
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,123.1
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,101.2
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,35.85
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,38.5
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,38.97
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,165.4
532460,Fields Park Newport,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,167.3
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.66
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,24.0
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.16
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,22.34
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,107.3
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,88.1
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,97.1
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,34.92
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,29.32
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,36.54
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,153.9
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,129.1
532460,Fields Park Newport,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.78
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.51
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.84
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,21.9
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,102.8
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,83.7
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,31.13
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,28.25
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,36.19
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
532460,Fields Park Newport,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.7
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.18
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.05
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,23.95
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (RMS),A,41.9
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,101.3
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,79.6
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
