Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,31.39
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,26.04
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,38.56
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,65.9
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
532460,Fields Park Newport,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,166.0
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.25
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.18
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.65
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,26.39
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,96.3
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,78.8
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,113.6
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,33.6
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,31.12
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,26.2
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,42.83
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,76.1
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,138.9
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
532460,Fields Park Newport,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,184.4
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.51
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.19
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.27
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,24.11
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,97.1
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,77.7
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,104.6
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,33.7
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,30.93
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,25.95
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,38.24
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,139.1
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
532460,Fields Park Newport,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,165.6
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.0
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,21.92
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.98
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.3
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,99.0
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,104.8
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,33.7
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,32.15
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,27.21
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,39.91
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
532460,Fields Park Newport,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,172.4
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.8
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,21.17
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.27
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,27.24
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,97.1
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,118.4
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,31.47
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,27.9
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,41.54
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,124.3
532460,Fields Park Newport,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,180.0
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.35
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.68
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.35
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.87
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,97.8
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,88.5
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,135.5
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,33.8
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,32.18
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,30.47
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,47.75
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,78.1
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
532460,Fields Park Newport,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,204.1
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.13
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.41
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.8
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,32.99
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,100.5
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,82.4
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,140.8
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,33.9
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,33.21
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,28.32
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,48.84
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,85.5
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,145.9
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
532460,Fields Park Newport,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,209.8
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.34
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,23.12
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.57
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,31.52
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,103.2
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,84.8
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,133.6
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,34.05
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,28.6
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,45.02
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
532460,Fields Park Newport,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.6
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.56
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.01
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,29.14
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,45.8
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,124.3
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,34.0
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,35.18
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,27.2
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,43.36
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,70.3
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,153.0
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
532460,Fields Park Newport,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,185.2
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.81
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.92
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,17.63
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,24.19
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,106.2
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,77.4
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,103.1
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,34.1
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,35.41
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,26.54
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,37.78
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,60.2
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,154.0
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
532460,Fields Park Newport,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,161.2
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,24.93
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.65
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,26.34
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,110.3
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,78.4
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,112.6
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
