Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.31
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,36.98
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,26.72
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,42.48
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,69.3
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,160.8
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
532460,Fields Park Newport,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,182.6
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.49
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,23.7
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,19.32
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,24.84
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,104.8
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,83.8
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,105.9
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,34.2
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,35.05
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,28.75
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,39.36
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
532460,Fields Park Newport,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,168.1
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.57
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.74
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.5
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,25.91
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,41.3
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,102.3
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,77.8
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,111.3
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,33.75
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,26.35
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,41.19
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,148.8
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
532460,Fields Park Newport,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,177.7
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.02
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.82
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.67
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,27.13
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,102.3
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,82.2
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,116.6
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.55
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,34.3
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,33.47
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,27.44
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,43.38
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
532460,Fields Park Newport,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,186.9
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.21
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.56
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.52
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.9
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,105.5
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,78.1
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,141.1
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,34.4
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,35.02
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,26.35
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,48.06
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,88.2
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,154.2
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,118.4
532460,Fields Park Newport,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,207.5
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.78
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,22.9
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.45
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.51
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,52.7
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,103.3
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,81.3
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,138.5
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,34.4
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,33.61
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,27.14
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,47.14
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,81.4
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,148.3
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
532460,Fields Park Newport,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,201.9
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.02
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.49
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,18.59
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.75
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,82.0
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,139.4
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,34.4
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,34.76
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,28.25
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,46.62
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,78.7
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,151.9
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
532460,Fields Park Newport,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,198.8
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.1
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.54
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.63
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.15
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,101.1
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,81.1
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,148.0
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,34.5
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,33.01
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,27.58
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,51.04
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,89.8
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
532460,Fields Park Newport,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,216.1
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.99
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.55
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.82
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,36.93
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,107.9
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,155.4
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,34.5
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,36.61
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,28.01
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,54.35
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,96.8
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,158.1
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
532460,Fields Park Newport,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,229.4
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.19
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,29.72
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.31
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,35.08
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,129.6
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,84.0
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,148.2
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.06
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
