Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,34.6
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,40.88
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,28.81
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,50.28
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,80.3
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,176.3
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,125.7
532460,Fields Park Newport,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,213.6
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.05
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,33.32
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,19.12
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,35.31
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,142.4
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,83.1
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,148.7
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,34.6
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,45.13
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,28.22
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,50.13
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,79.5
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,192.0
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
532460,Fields Park Newport,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,212.1
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.05
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,33.98
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.53
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.0
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,145.4
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,81.5
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,152.3
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,34.7
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,45.56
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,28.12
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,55.04
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,93.1
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,194.4
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
532460,Fields Park Newport,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,233.1
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,33.0
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,19.13
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.52
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,142.4
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,83.9
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,138.1
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,34.8
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,43.96
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,28.32
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,54.89
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,88.0
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,189.3
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
532460,Fields Park Newport,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,233.1
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.33
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,30.97
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.03
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,31.65
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,134.1
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,79.0
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,134.2
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.58
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,34.8
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,41.88
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,27.43
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,54.05
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,88.3
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,180.4
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
532460,Fields Park Newport,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,228.4
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.13
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,30.41
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.1
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.96
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,133.7
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,136.7
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,31.5
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,34.9
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,41.07
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,29.55
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,54.7
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,84.3
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,179.7
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
532460,Fields Park Newport,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,233.5
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.42
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,32.63
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.44
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.71
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,142.2
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,81.6
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,139.8
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.76
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,34.9
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,44.53
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,27.92
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,56.13
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,93.6
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,193.1
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
532460,Fields Park Newport,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,239.3
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,34.61
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.2
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.25
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,150.1
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,92.8
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,146.3
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.67
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,49.02
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,30.78
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,59.07
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,91.6
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,211.3
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,135.8
532460,Fields Park Newport,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,252.1
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,34.69
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.38
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,33.0
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,151.0
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,82.3
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,141.5
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,35.0
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,48.81
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,27.46
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,55.62
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,96.2
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,211.3
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
532460,Fields Park Newport,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,237.7
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.67
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,35.04
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.44
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,33.22
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (RMS),A,55.6
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,152.3
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,90.2
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,142.4
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.5
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,35.1
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
532460,Fields Park Newport,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,49.63
