Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.35
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.98
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,54.07
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,37.44
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,57.62
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,86.7
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,228.5
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,159.8
532460,Fields Park Newport,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,242.9
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.26
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,33.88
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,25.93
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.18
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,52.9
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,145.8
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,110.9
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,145.8
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.11
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.9
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,50.28
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,39.12
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,58.11
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,87.8
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,214.0
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,167.4
532460,Fields Park Newport,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,246.8
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,36.03
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,26.5
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.28
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,54.7
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,155.1
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,113.8
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,150.0
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.02
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.75
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,54.04
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,40.7
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,59.62
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,89.3
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,230.7
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,175.5
532460,Fields Park Newport,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,252.6
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,40.53
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,29.8
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,35.9
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,60.0
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,171.7
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,128.1
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,151.7
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.49
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.32
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,61.34
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,42.28
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,60.83
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,258.1
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,181.6
532460,Fields Park Newport,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,256.1
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,36.36
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,30.92
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,38.79
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,154.7
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,132.5
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,163.0
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.23
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.3
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.74
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,55.51
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,43.69
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,65.49
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,96.3
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,233.5
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,186.9
532460,Fields Park Newport,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,274.8
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,39.27
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,30.29
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.87
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,58.2
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,167.2
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,128.3
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,163.8
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.56
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,58.94
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,47.36
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,65.21
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,92.3
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,248.5
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,200.6
532460,Fields Park Newport,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,273.8
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,38.17
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,29.74
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.25
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,61.2
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,163.6
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,126.7
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,169.8
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.53
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.95
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,56.06
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,44.53
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,67.42
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,101.6
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,238.1
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,190.2
532460,Fields Park Newport,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,283.7
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,40.85
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,30.45
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,46.74
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,174.8
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,130.6
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,198.4
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.35
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.39
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.89
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,62.34
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,47.65
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,74.3
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,112.8
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,264.1
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,205.0
532460,Fields Park Newport,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,314.1
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,44.44
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,32.27
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,55.55
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,87.3
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,190.1
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,138.2
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,235.4
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.51
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.47
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.28
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,66.3
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.89
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.24
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,38.7
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.6
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,70.33
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,49.14
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,93.71
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,156.5
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,298.3
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,210.9
532460,Fields Park Newport,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,396.3
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.78
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,30.84
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,50.74
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,85.5
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,204.6
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,132.6
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,215.8
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.44
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.24
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.93
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,36.6
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
