Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.83
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.17
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,71.98
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,47.14
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,86.96
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,148.9
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,306.0
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,202.4
532460,Fields Park Newport,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,368.7
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.01
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.3
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.74
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,78.2
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,220.4
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,154.3
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,194.6
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.67
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.43
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.09
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.71
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,78.45
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,53.97
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,76.37
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,127.8
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,331.1
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,229.9
532460,Fields Park Newport,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,324.8
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,51.95
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,32.26
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,44.94
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,78.2
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,220.3
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,138.4
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,190.5
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.35
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.54
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.36
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,40.4
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,77.51
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,47.58
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,74.7
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,124.9
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,327.3
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,204.3
532460,Fields Park Newport,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,316.2
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.89
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.87
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,53.25
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,43.49
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,49.15
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,66.6
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,224.4
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,185.2
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,206.8
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.36
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.62
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.6
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,74.4
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.2
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,81.98
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,68.12
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,82.47
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,102.6
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,344.4
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,291.6
532460,Fields Park Newport,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,347.0
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.15
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,50.16
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,38.68
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,48.31
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,68.1
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,210.5
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,164.2
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,202.1
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.57
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.47
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.89
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.06
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,67.3
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.72
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,35.7
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.9
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,78.82
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,57.95
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,81.04
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,112.9
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,329.0
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,246.9
532460,Fields Park Newport,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,338.9
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,52.68
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.22
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,45.03
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,71.7
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,221.1
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,189.1
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.01
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.51
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.3
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.33
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.72
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,82.36
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,56.1
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,74.36
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,112.0
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,343.7
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,237.5
532460,Fields Park Newport,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,311.6
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,54.88
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.14
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,47.38
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,230.6
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,164.6
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,198.7
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.24
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.61
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.72
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.1
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.11
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.17
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,83.24
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,56.74
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,77.36
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,112.7
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,347.8
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,239.5
532460,Fields Park Newport,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,324.4
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,53.89
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.65
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,49.56
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,76.6
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,226.5
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,155.3
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,208.1
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.55
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.32
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.81
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.85
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,66.8
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.58
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,82.32
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,53.88
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,81.43
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,129.2
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,344.3
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,229.0
532460,Fields Park Newport,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,341.7
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,53.41
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,40.16
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,49.04
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,70.5
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,226.4
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,170.7
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,208.1
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.03
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.95
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,70.0
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.75
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.5
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,83.05
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,59.09
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,82.32
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,118.4
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,350.2
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,251.9
532460,Fields Park Newport,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,348.9
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,50.62
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,41.47
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,46.41
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,68.3
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,214.6
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,175.0
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,196.4
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.63
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.78
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.01
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.26
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,78.18
