Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,59.58
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,78.41
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,108.8
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,329.6
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,252.7
532460,Fields Park Newport,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,331.5
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,54.24
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,42.34
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,46.54
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,67.1
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,227.6
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,177.9
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,195.8
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.61
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.68
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.12
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.5
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.1
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.1
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,80.33
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,60.16
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,79.4
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,103.7
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,335.8
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,254.3
532460,Fields Park Newport,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,334.2
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.73
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,50.95
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,40.55
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,48.48
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,63.2
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,215.1
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,170.3
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,204.8
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.7
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.66
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.78
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.6
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.71
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,75.97
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,57.86
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,84.65
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,107.7
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,319.8
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,243.9
532460,Fields Park Newport,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,357.4
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,54.1
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,44.73
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,50.65
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,228.4
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,188.0
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,212.4
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.32
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.47
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.98
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.78
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.2
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,81.69
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,65.21
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,88.3
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,102.9
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,343.2
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,275.3
532460,Fields Park Newport,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,369.9
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.08
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,52.79
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,41.15
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,48.2
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,223.5
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,172.9
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,202.9
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,18.16
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.29
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.27
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.59
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.6
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,81.32
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,58.48
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,84.08
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,105.0
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,343.3
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,246.7
532460,Fields Park Newport,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,353.7
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,52.35
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,43.33
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,47.47
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,61.9
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,220.8
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,181.3
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,199.5
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.81
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.4
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.85
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.8
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.9
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.62
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.1
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,77.37
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,62.95
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,82.08
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,96.6
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,325.6
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,264.5
532460,Fields Park Newport,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,344.3
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.6
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,57.64
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,42.99
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,50.9
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,65.7
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,241.9
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,180.2
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,213.6
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.18
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.19
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.36
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.08
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,92.7
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,83.66
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,62.52
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,87.98
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,104.4
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,350.1
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,262.8
532460,Fields Park Newport,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,369.1
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.19
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,55.87
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,44.2
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,49.12
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,66.0
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,236.2
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,186.8
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,207.5
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.7
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.83
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.43
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.38
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,94.7
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,80.04
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,65.92
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,84.77
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,95.2
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,337.3
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,279.0
532460,Fields Park Newport,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,357.7
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,48.43
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,46.57
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,49.39
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,203.9
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,194.9
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,207.8
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.91
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.24
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.13
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.22
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,97.3
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,70.06
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,67.88
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,87.23
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,100.3
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,294.3
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,284.5
532460,Fields Park Newport,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,366.6
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,49.52
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,47.24
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,50.31
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,58.8
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,208.6
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,198.1
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,211.8
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.71
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.53
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.32
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,71.8
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.02
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,48.7
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.5
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,77.37
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,69.15
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,88.58
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,98.4
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,324.8
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,291.0
532460,Fields Park Newport,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,372.3
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.01
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,50.9
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,45.03
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,69.9
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,216.1
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,213.7
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,190.6
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
