Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.54
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.06
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.27
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,57.2
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.42
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.32
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.2
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,78.44
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,73.41
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,78.78
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,92.1
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,331.1
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,308.9
532460,Fields Park Newport,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,332.8
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,48.29
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,44.47
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,50.18
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,60.7
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,204.9
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,187.0
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,211.3
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,16.37
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.57
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.95
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.0
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.76
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,74.42
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,64.79
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,87.25
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,100.5
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,314.2
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,273.2
532460,Fields Park Newport,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,367.1
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,55.03
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,45.41
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,45.99
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,71.4
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,234.3
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,192.8
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,196.0
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.3
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.39
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,69.9
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.1
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,83.48
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,64.0
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,79.1
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,106.1
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,353.7
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,272.8
532460,Fields Park Newport,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,336.7
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,53.79
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,45.13
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,51.24
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,226.9
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,189.8
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,214.9
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.63
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.97
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.3
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.15
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.7
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,76.06
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,62.89
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,86.59
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,105.7
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,320.7
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,265.9
532460,Fields Park Newport,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,362.9
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,66.61
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,50.48
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,50.42
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,80.1
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,279.8
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,213.1
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,212.7
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.8
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.63
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.71
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.05
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.45
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.9
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,99.92
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,71.9
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,84.97
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,118.1
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,419.8
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,305.0
532460,Fields Park Newport,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,357.8
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,68.17
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,49.59
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,47.05
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,86.4
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,286.0
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,209.3
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,199.3
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.6
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.84
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.53
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,101.72
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,67.46
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,79.11
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,128.5
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,426.1
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,285.8
532460,Fields Park Newport,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,334.9
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,59.72
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,47.0
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,49.66
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,72.7
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,252.0
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,198.8
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,210.6
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.82
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.64
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.41
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,73.2
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.7
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.23
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,89.58
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,67.52
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,80.38
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,109.8
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,377.0
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,286.7
532460,Fields Park Newport,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,340.2
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,69.48
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,46.21
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.87
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,105.0
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,294.4
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,197.4
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,180.1
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,18.48
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.31
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.14
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,79.5
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.19
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,103.06
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,66.8
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,66.67
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,147.3
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,436.1
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,286.0
532460,Fields Park Newport,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,286.5
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,64.09
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,43.76
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,39.36
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,96.8
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,271.6
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,186.0
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,169.0
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.43
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.87
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.7
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,67.4
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.26
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,93.89
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,64.11
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,62.52
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,130.4
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,397.0
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,273.1
532460,Fields Park Newport,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,267.8
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,70.06
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,42.75
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.2
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,107.7
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,295.7
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,182.9
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,176.1
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.05
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.02
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.34
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,65.6
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
