Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,100.55
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,64.75
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,64.34
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,141.2
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,424.2
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,278.4
532460,Fields Park Newport,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,274.9
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,72.21
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.59
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,41.82
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,111.2
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,305.0
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,168.7
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,178.4
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.38
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.24
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.28
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,80.0
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.73
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,106.0
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,59.1
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,68.67
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,150.3
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,447.5
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,253.2
532460,Fields Park Newport,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,293.3
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,56.34
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,43.74
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.18
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,76.8
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,239.9
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,184.5
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,164.3
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.59
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.02
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.15
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,84.24
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,65.04
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,63.45
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,101.6
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,358.8
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,274.6
532460,Fields Park Newport,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,273.6
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,56.0
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,42.82
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.07
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,84.4
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,238.5
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,181.3
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,159.2
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.12
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.12
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.76
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,69.5
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,85.73
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,62.01
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,60.3
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,119.5
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,363.4
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,263.7
532460,Fields Park Newport,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,259.0
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,71.31
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.75
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,36.21
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,124.1
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,301.2
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,144.8
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,156.7
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.92
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.13
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.31
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.55
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.67
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,102.45
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,50.73
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,58.52
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,166.2
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,432.4
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,219.0
532460,Fields Park Newport,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,253.8
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,68.32
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.86
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.27
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,111.7
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,287.9
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,149.5
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,174.0
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.25
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.83
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.1
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,96.15
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,49.65
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,59.77
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,150.2
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,404.9
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,215.1
532460,Fields Park Newport,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,258.0
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,56.42
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,40.73
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,41.4
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,240.3
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,174.6
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,176.7
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.46
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.64
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,64.8
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,85.31
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,59.04
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,61.48
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,105.4
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,362.0
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,254.3
532460,Fields Park Newport,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,263.7
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,60.12
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,31.78
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.91
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,100.0
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,253.1
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,136.6
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,137.9
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.29
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.33
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.63
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,91.85
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,48.6
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,50.93
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,151.3
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,385.9
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,209.5
532460,Fields Park Newport,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,219.8
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,50.15
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,35.51
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,34.38
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,211.2
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,150.7
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,145.9
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.63
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.9
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.01
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,74.73
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,56.58
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,56.15
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,94.5
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,314.0
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,240.4
532460,Fields Park Newport,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,238.6
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,44.91
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,31.29
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,29.63
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,66.1
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,189.7
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,133.5
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,127.4
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.38
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.85
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,66.1
