Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,45.02
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,45.68
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,92.7
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,278.5
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,193.0
532460,Fields Park Newport,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,196.8
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,44.42
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,34.79
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.07
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,188.5
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,147.0
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,141.6
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.01
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.72
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,67.18
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,50.59
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,51.86
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,84.3
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,284.0
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,214.8
532460,Fields Park Newport,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,223.2
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.82
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,44.55
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,33.91
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,37.88
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,189.2
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,143.4
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,160.6
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.55
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.47
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,66.34
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,50.43
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,61.09
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,84.5
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,280.5
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,214.1
532460,Fields Park Newport,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,259.5
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,44.79
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,34.59
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,34.36
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,56.6
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,189.7
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,146.1
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,146.7
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.47
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.34
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.9
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.36
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,68.69
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,54.24
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,55.2
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,78.6
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,289.0
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,229.6
532460,Fields Park Newport,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,236.6
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,44.03
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,36.02
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,31.9
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,63.8
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,186.5
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,152.3
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,135.9
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.97
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.63
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,54.6
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,64.23
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,55.7
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,52.05
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,271.3
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,236.2
532460,Fields Park Newport,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,222.2
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,42.19
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,33.59
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.32
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,57.1
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,180.2
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,143.0
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,163.6
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.36
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.15
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,64.31
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,49.01
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,62.92
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,88.1
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,273.0
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,210.1
532460,Fields Park Newport,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,269.0
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,43.66
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,31.64
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,37.56
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,186.1
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,135.2
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,161.5
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.57
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.85
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.13
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.0
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,70.16
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,47.87
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,62.26
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,94.6
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,296.8
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,205.3
532460,Fields Park Newport,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,267.4
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,44.83
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,36.88
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.94
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,191.1
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,157.1
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,142.3
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.36
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.35
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.7
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.9
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,71.45
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,53.8
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,55.11
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,99.5
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,302.6
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,230.5
532460,Fields Park Newport,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,238.2
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,47.89
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.22
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.81
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,68.6
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,203.5
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,146.4
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,150.1
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.94
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.04
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.5
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.9
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,74.02
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,50.19
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,59.13
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,102.7
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,312.8
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,215.9
532460,Fields Park Newport,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,254.6
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,46.51
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.58
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,44.26
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,197.0
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,167.2
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,187.7
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.45
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.2
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.27
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,57.8
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,71.86
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,60.5
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,70.99
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,88.5
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,302.9
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,256.5
532460,Fields Park Newport,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,301.2
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.56
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.76
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,39.18
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,61.8
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,202.8
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,170.1
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,167.8
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
