Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,18.26
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.18
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.93
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,79.9
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.6
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,76.86
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,56.47
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,65.52
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,93.6
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,326.5
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,242.9
532460,Fields Park Newport,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,280.9
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,47.63
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,47.39
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,45.05
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,60.3
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,202.0
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,200.2
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.94
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.75
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.32
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.3
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.09
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,74.6
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,67.21
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,75.76
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,86.3
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,314.5
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,286.1
532460,Fields Park Newport,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,321.7
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.78
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.57
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,53.08
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,219.8
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,156.5
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,225.0
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.31
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.6
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.59
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.46
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,26.8
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,80.09
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,53.65
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,82.44
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,116.7
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,338.7
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,231.1
532460,Fields Park Newport,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,349.8
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,52.86
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,34.88
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,46.02
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,69.6
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,225.3
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,149.9
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,197.0
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.84
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.71
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,69.1
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.3
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,32.7
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,83.1
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,50.2
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,76.27
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,117.0
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,352.9
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,217.1
532460,Fields Park Newport,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,326.7
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.48
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,52.1
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.82
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,40.93
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,70.9
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,221.9
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,148.9
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,175.4
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.22
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.09
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.13
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.28
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,80.58
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,50.75
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,68.16
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,108.0
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,342.0
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,218.5
532460,Fields Park Newport,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,292.1
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,48.65
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,40.47
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,39.92
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,66.4
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,207.3
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,173.2
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,172.2
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.93
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.14
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.05
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,75.64
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,64.18
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,65.83
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,98.1
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,321.1
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,275.9
532460,Fields Park Newport,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,284.4
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,50.19
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.14
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,40.47
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,65.2
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,215.3
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,164.4
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,173.8
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.28
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.42
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.81
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.5
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.07
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,76.76
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,61.43
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,66.43
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,327.7
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,266.1
532460,Fields Park Newport,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,285.8
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,46.72
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,33.07
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,42.7
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,200.6
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,142.1
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,183.0
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.78
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.68
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,69.79
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,49.11
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,69.65
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,99.4
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,298.4
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,212.3
532460,Fields Park Newport,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,298.8
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.69
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.12
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,46.93
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,60.4
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,221.3
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,163.4
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,201.1
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.49
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.94
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,52.3
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.09
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,75.98
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,53.85
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,72.6
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,92.9
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,324.5
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,232.2
532460,Fields Park Newport,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,312.7
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,56.07
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,33.5
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,41.78
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,76.6
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,237.0
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,143.1
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,177.6
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.77
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.49
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.2
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
