Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.44
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.35
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,82.31
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,47.13
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,67.64
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,112.3
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,347.5
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,203.0
532460,Fields Park Newport,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,288.2
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,47.6
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,34.84
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,36.56
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,202.2
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,148.8
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,158.3
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.98
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.59
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.11
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,71.79
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,51.69
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,61.23
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,87.1
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,304.1
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,222.0
532460,Fields Park Newport,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,266.9
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.86
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,46.16
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.39
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,40.11
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,197.2
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,167.1
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,171.0
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.42
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,14.62
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.63
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,68.71
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,61.75
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,66.32
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,86.0
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,291.7
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,262.2
532460,Fields Park Newport,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,283.3
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,56.79
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.76
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,50.9
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,70.8
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,241.4
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,169.2
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,216.9
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.93
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.82
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.6
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,73.2
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,67.6
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,70.3
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.23
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,86.13
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,64.61
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,82.66
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,102.8
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,364.0
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,275.2
532460,Fields Park Newport,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,353.0
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,51.68
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,39.22
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,48.44
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,63.3
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,220.3
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,167.5
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,206.3
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.92
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.6
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.81
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.9
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.06
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,82.06
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,63.04
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,80.97
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,97.4
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,347.9
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,269.0
532460,Fields Park Newport,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,344.9
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,51.35
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,37.16
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,44.55
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,64.0
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,219.0
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,158.1
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,189.8
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.52
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.07
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.67
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.2
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,52.7
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.56
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,77.31
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,57.99
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,72.83
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,88.2
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,328.1
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,247.0
532460,Fields Park Newport,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,311.0
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,55.95
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,39.09
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,45.36
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,72.4
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,237.3
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,168.4
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,193.6
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.16
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.79
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.41
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.0
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,81.23
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,58.56
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,74.0
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,102.8
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,343.9
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,254.2
532460,Fields Park Newport,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,315.5
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,57.08
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,35.8
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,38.78
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,83.2
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,241.3
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,152.2
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,165.0
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.19
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.29
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.56
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.6
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.09
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,83.52
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,52.32
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,66.66
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,111.0
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,352.8
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,224.1
532460,Fields Park Newport,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,283.5
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,52.98
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,38.25
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,37.25
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,72.9
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,224.8
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,161.4
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,157.8
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.75
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.32
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.48
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.8
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,57.4
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.5
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,80.62
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,59.46
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,65.91
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,97.1
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,341.1
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,251.5
532460,Fields Park Newport,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,278.9
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,52.35
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,39.69
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,36.96
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (RMS),A,75.1
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,223.7
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,169.3
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,158.0
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.37
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.88
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,62.6
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.22
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,76.32
