Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,59.62
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,63.16
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,325.3
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,254.9
532460,Fields Park Newport,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,269.3
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,58.2
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,40.15
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,43.82
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (RMS),A,79.1
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,249.7
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,171.8
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,187.3
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.36
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.62
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.96
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,70.9
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.2
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,83.08
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,60.99
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,76.89
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,102.9
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,354.7
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,261.4
532460,Fields Park Newport,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,328.4
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.02
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,57.46
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,36.08
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,36.7
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (RMS),A,94.1
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,244.8
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,153.8
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,157.4
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.63
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.17
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,84.76
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,51.15
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,60.17
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,128.2
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,358.9
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,218.8
532460,Fields Park Newport,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,258.2
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,50.63
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,43.36
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,37.09
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (RMS),A,72.5
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,215.6
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,184.2
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,159.1
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.21
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.59
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.51
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.9
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.19
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,77.12
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,60.46
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,63.24
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,88.9
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,327.0
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,258.1
532460,Fields Park Newport,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,271.3
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.02
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,57.24
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,35.58
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.68
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (RMS),A,86.6
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,242.4
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,152.3
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,146.0
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.27
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.9
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.12
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.2
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.1
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,89.88
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,49.99
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,57.94
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,129.8
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,379.1
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,215.5
532460,Fields Park Newport,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,251.8
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,55.16
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,43.65
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.32
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (RMS),A,79.0
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,233.0
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,186.2
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,151.0
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.34
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.16
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.22
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,66.4
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.95
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,87.93
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,63.64
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,60.92
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,107.2
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,369.7
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,274.9
532460,Fields Park Newport,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,260.3
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,46.26
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,38.8
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.87
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (RMS),A,65.3
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,198.1
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,165.0
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,140.6
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.12
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.07
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.3
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.39
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.0
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,72.43
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,55.64
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,57.17
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,88.5
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,308.7
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,237.8
532460,Fields Park Newport,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,244.0
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,49.64
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,38.42
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,37.14
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (RMS),A,61.5
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,210.6
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,163.3
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,159.1
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.0
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.01
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.15
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,64.5
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.7
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,54.9
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.12
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,80.76
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,57.39
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,65.27
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,91.5
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,340.9
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,244.9
532460,Fields Park Newport,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,279.9
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,45.15
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,38.16
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,39.82
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,58.4
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,192.6
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,162.9
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,169.8
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.93
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.4
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.6
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.7
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,55.2
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,67.9
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,57.41
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,69.51
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,85.0
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,288.7
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,246.5
532460,Fields Park Newport,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,295.8
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,47.54
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,37.0
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,38.69
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,60.9
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,203.0
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,158.3
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,165.1
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.06
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.37
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.44
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.3
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,72.39
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,55.08
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,66.79
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,94.6
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,310.1
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,237.1
532460,Fields Park Newport,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,284.8
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,42.37
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,38.58
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,33.47
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,60.8
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,181.3
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,164.7
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,143.9
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
