Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.18
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.34
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.98
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,61.71
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,55.04
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,55.4
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,80.2
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,263.0
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,236.2
532460,Fields Park Newport,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,237.9
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,44.45
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,39.83
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,35.43
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,59.4
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,191.6
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,170.5
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,151.5
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.46
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,24.3
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,62.2
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,64.25
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,63.23
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,57.02
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,79.4
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,275.7
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,272.8
532460,Fields Park Newport,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,244.1
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,47.92
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,44.42
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,38.94
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,62.7
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,204.2
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,188.4
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,167.7
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.08
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.98
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.79
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,20.9
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.5
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.56
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.67
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.64
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,67.74
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,70.25
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,63.77
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,87.0
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,288.0
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,298.6
532460,Fields Park Newport,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,275.0
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,50.26
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,42.76
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,41.67
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,63.7
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,214.3
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,181.4
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,177.4
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.34
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.25
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.92
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.6
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.55
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.89
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,39.0
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.9
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,78.06
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,66.02
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,72.73
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,88.9
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,332.1
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,280.5
532460,Fields Park Newport,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,309.2
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,58.14
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,48.47
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,51.94
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,56.0
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,247.3
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,205.7
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,221.7
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,16.07
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,19.37
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.58
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,71.6
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,86.6
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.9
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.39
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.79
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,44.3
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,96.2
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,92.73
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,78.42
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,91.88
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,79.4
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,393.9
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,333.8
532460,Fields Park Newport,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,391.9
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,40.11
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,34.59
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,33.87
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,61.4
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,173.0
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,147.2
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,144.8
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.4
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,27.5
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,32.0
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,60.6
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,51.86
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,55.97
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,85.2
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,259.7
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,221.5
532460,Fields Park Newport,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,238.6
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.28
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,31.66
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,30.05
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,32.24
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,54.5
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,138.3
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,128.8
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,140.1
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.08
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,45.63
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,42.71
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,52.6
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,83.5
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,198.1
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,184.3
532460,Fields Park Newport,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,228.7
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.31
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,35.44
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,25.45
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,32.76
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,58.6
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,154.8
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,110.8
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,142.1
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,53.75
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,35.97
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,52.34
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,94.2
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,233.9
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,157.7
532460,Fields Park Newport,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,227.0
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.87
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,33.17
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,31.63
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,35.73
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,51.5
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,146.0
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,134.6
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,153.1
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,48.24
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,40.57
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,55.19
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,80.8
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,211.6
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,174.2
532460,Fields Park Newport,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,236.6
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.58
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,32.86
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,28.06
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,38.15
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,57.6
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,142.8
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,123.4
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,162.9
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
