Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,46.26
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,37.82
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,58.73
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,94.9
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,200.0
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,168.7
532460,Fields Park Newport,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,250.6
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.32
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,33.65
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,27.59
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,34.29
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,59.5
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,146.9
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,118.9
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,152.6
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.49
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,32.1
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,48.42
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,40.24
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,52.66
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,85.5
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,209.9
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,174.7
532460,Fields Park Newport,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,232.3
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,34.45
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,25.96
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,28.65
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,52.6
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,148.8
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,111.8
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,124.4
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,32.2
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,47.6
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,36.22
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,44.22
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,74.1
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,205.4
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,157.8
532460,Fields Park Newport,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,190.8
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,34.11
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,21.27
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,28.67
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,56.2
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,147.8
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,92.6
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,124.6
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,47.23
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,28.88
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,44.06
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,83.9
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,204.3
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
532460,Fields Park Newport,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,191.0
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.15
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,30.18
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,23.92
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,28.24
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,46.1
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,132.6
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,103.6
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,122.5
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,32.3
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,42.92
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,32.05
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,44.63
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,71.3
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,187.0
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
532460,Fields Park Newport,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,193.7
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.42
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,28.33
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,23.6
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,28.18
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,46.3
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,124.5
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,102.2
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,122.4
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,42.42
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,31.39
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,45.53
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,78.6
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,183.8
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
532460,Fields Park Newport,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,198.4
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,27.65
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,22.3
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,23.91
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,122.8
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,96.2
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,103.8
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.11
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,32.4
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,40.53
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,30.15
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,38.34
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,67.8
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,177.5
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
532460,Fields Park Newport,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,166.2
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.15
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,23.7
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,20.82
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,22.87
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,42.3
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,105.9
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,90.3
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,99.6
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,35.1
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,28.64
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,37.16
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,63.4
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,154.0
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
532460,Fields Park Newport,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,161.1
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.62
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.9
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,19.96
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,25.25
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,41.6
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,102.1
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,86.1
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,108.5
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,32.5
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,34.21
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,26.88
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,42.41
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,69.0
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,149.9
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
532460,Fields Park Newport,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,181.1
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.84
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.45
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.24
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.72
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,105.1
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,79.7
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,94.5
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,33.02
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,25.25
