Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,35.84
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,61.6
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
532460,Fields Park Newport,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,154.7
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.79
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.22
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,19.17
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,22.17
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,40.7
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,103.5
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,83.8
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,96.3
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,32.6
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,33.55
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,26.76
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,35.77
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,62.8
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
532460,Fields Park Newport,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,154.9
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.46
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.8
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.47
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,21.22
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,41.0
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,106.3
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,76.8
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,91.9
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.32
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,34.12
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,24.4
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,34.9
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,61.9
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,150.0
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
532460,Fields Park Newport,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,150.7
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.41
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,23.25
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,18.61
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,22.23
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,40.6
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,103.5
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,81.1
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,96.0
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,32.7
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,33.25
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,26.5
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,35.9
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,61.4
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
532460,Fields Park Newport,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,154.2
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.18
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.63
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,18.26
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.92
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,39.5
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,100.5
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,79.3
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,90.0
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,32.8
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,32.64
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,25.4
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,33.92
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,58.9
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
532460,Fields Park Newport,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.99
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,18.27
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,24.73
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,42.1
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,101.7
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,79.2
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,106.6
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,33.63
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,25.72
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,38.62
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,68.0
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,146.3
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
532460,Fields Park Newport,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.58
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,23.09
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,16.61
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,26.43
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,43.6
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,101.8
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,72.9
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,111.8
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.05
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.43
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,34.11
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,23.75
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,39.98
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
532460,Fields Park Newport,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,169.4
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.38
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.67
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,26.56
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,44.2
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,103.3
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.7
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,112.8
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,32.9
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,34.49
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,22.27
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,39.72
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,71.0
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
532460,Fields Park Newport,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,168.8
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.14
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,23.19
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,16.87
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,29.2
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,45.3
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,102.4
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,72.6
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,123.1
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,34.17
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,24.01
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,43.04
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,71.7
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,147.9
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
532460,Fields Park Newport,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,181.8
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.37
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,22.99
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.11
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,29.32
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,45.0
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,102.1
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,74.1
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,123.9
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.48
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,33.0
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,33.84
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,24.38
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,43.12
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,71.7
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,147.0
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
532460,Fields Park Newport,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,182.6
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.86
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,23.71
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.66
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,30.22
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,46.8
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,104.7
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,76.0
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,128.0
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
