Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,34.81
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,25.14
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,43.79
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,74.7
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,150.5
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
532460,Fields Park Newport,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,186.1
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.9
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,24.02
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.78
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.3
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,53.0
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,105.1
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,72.1
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,135.5
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.68
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,33.1
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,35.7
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,24.49
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,44.99
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,78.1
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,152.7
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
532460,Fields Park Newport,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,189.0
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.4
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,24.14
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.52
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,34.61
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,56.4
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,105.8
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,79.2
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,146.1
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,33.2
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,36.18
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,25.94
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,49.68
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,89.1
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
532460,Fields Park Newport,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,210.6
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,23.85
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,16.03
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,36.03
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,64.7
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,104.9
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,69.9
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,151.8
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.03
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,36.06
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,23.32
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,53.06
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,101.5
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,155.4
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
532460,Fields Park Newport,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,223.9
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,25.45
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.64
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,32.36
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,60.6
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,110.6
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,68.4
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,136.5
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.45
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,33.3
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,37.88
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,22.44
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,45.16
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,90.2
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,162.3
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
532460,Fields Park Newport,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,190.6
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,25.46
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,16.16
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,32.81
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,59.3
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,110.6
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,70.2
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,138.2
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,37.63
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,23.43
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,45.75
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,86.5
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,102.3
532460,Fields Park Newport,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,193.2
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.52
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,26.73
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.75
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,31.52
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,57.7
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,116.2
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,69.2
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,133.5
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.96
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,33.4
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,40.88
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,22.68
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,43.6
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,85.9
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,174.8
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
532460,Fields Park Newport,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,185.0
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.34
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,28.74
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.55
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,32.41
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,52.1
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,124.1
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,75.0
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,136.0
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.85
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,44.37
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,24.48
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,45.01
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,81.0
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,188.1
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
532460,Fields Park Newport,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,189.2
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.27
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,28.47
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,17.52
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,31.65
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,50.1
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,123.6
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,76.1
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,133.3
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.07
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.7
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,33.5
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,45.16
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,24.78
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,44.91
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,79.8
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,191.9
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
532460,Fields Park Newport,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,189.6
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.07
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,29.11
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.26
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,30.85
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,48.4
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,126.4
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,78.4
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,130.4
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532460,Fields Park Newport,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
